Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,198.08,7.39
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,391.89,321.84
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,479.52,411.13
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,561.53,485.61
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,619.25,536.56
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,674.94,583.45
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,710.29,611.02
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,742.59,635.1
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,762.59,648.84
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,778.94,659.44
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,776.3,654.52
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,776.89,652.33
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,770.63,645.06
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,760.48,634.94
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,741.93,618.59
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,719.68,598.53
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,691.38,572.34
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,659.67,543.13
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,622.72,510.14
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,582.83,474.13
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,538.78,433.27
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,492.24,389.57
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,441.88,342.57
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,389.78,293.29
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,335.2,241.63
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,279.55,189.59
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,221.99,138.6
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,164.27,93.63
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,106.36,61.37
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,68.88,56.01
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,66.76,54.38
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,57.91,46.69
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,55.88,44.98
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,53.84,43.25
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,50.89,40.8
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,47.93,38.26
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,43.11,33.8
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,38.29,29.15
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,30.96,21.99
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,23.63,13.28
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,203.82,23.18
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,393.9,324.43
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,481.14,410.59
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,569.45,487.27
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,625.63,532.98
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,680.03,574.41
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,714.29,598.35
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,745.59,618.81
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,763.78,628.24
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,771.37,629.53
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,775.54,628.53
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,775.96,624.77
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,767.91,614.92
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,756.06,602.54
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,737.97,585.36
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,716.19,564.59
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,687.3,538.55
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,655.16,509.97
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,618.65,478.8
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,579.23,444.98
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,535.62,407.27
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,489.67,367.15
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,439.97,325.54
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,388.55,281.2
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,334.25,233.16
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,279.06,184.29
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,222.77,136.57
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,166.3,93.85
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,108.95,62.0
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,69.31,55.86
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,67.22,54.23
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,58.38,46.55
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,56.4,44.92
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,54.41,43.26
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,51.5,40.89
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,48.59,38.44
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,43.83,34.17
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,39.06,29.69
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,31.79,22.64
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,22.46,12.6
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,193.74,34.8
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,380.17,311.18
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,467.71,395.9
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,557.4,473.13
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,606.73,513.04
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,662.07,555.09
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,527.25,446.46
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,371.68,314.46
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,584.13,491.17
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,767.62,632.22
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,772.1,632.93
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,772.78,631.96
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,760.19,620.06
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,750.31,610.37
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,732.09,593.74
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,710.29,573.71
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,681.46,548.4
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,649.6,520.44
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,575.25,459.06
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,499.13,396.7
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,501.29,394.34
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,487.04,376.7
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,397.93,305.57
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,328.01,252.92
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,316.6,232.36
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,278.46,186.44
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,222.89,138.41
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,167.42,95.67
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,109.61,61.71
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,66.47,52.35
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,65.13,51.44
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,63.8,50.52
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,62.7,49.69
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,61.7,48.92
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,53.46,41.92
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,50.28,39.27
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,46.48,35.85
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,42.79,32.33
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,34.29,24.33
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,25.7,15.14
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,12.73,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,138.09,30.45
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,267.59,212.6
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,356.23,294.64
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,448.72,373.95
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,272.11,228.25
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,72.4,55.83
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,85.79,67.1
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,99.03,77.91
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,175.07,141.46
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,240.61,194.84
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,253.98,204.75
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,266.78,214.27
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,394.49,317.69
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,514.75,410.66
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,619.29,490.5
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,690.58,542.87
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,668.18,521.96
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,641.89,498.52
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,607.32,469.46
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,569.94,437.81
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,488.77,372.75
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,415.97,315.57
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,310.24,235.94
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,227.32,175.01
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,258.39,194.89
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,271.56,198.45
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,188.07,138.84
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,128.1,98.54
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,105.65,68.98
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,70.41,54.96
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,78.01,61.64
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,92.0,73.67
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,75.71,59.91
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,62.47,48.71
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,54.19,41.78
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,51.03,39.15
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,46.13,34.85
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,41.19,30.33
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,33.48,23.19
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,25.71,15.09
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,12.69,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,11.54,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,23.63,13.95
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,42.23,30.79
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,59.63,46.44
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,77.61,62.34
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,95.09,77.53
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,230.1,197.23
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,339.05,291.87
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,298.43,254.15
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,242.55,203.9
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,347.42,293.85
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,448.56,378.32
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,491.5,412.86
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,530.86,443.9
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,503.86,419.53
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,476.9,395.49
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,364.76,301.01
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,263.84,215.47
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,173.86,140.88
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,87.43,68.41
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,73.25,56.49
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,59.03,44.49
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,35.26,24.37
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,11.59,4.23
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,48.99,36.09
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,86.2,67.63
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,48.96,36.22
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,11.57,4.31
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,23.57,14.67
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,35.6,26.41
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,81.47,67.72
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,128.34,109.84
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,119.67,102.35
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,110.71,94.59
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,98.11,83.59
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,85.05,71.97
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,71.17,59.24
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,56.81,45.84
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,42.19,32.09
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,27.17,17.31
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,13.88,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,164.03,60.27
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,312.21,260.51
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,384.03,330.91
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,457.41,396.6
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,515.77,446.3
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,572.72,492.52
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,580.97,497.94
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,585.5,499.4
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,693.69,584.75
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,785.37,653.58
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,790.41,653.58
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,791.65,651.24
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,784.1,642.64
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,772.71,631.38
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,754.64,616.71
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,732.85,597.73
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,704.18,572.11
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,672.19,543.67
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,635.76,512.36
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,596.35,478.03
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,552.48,438.69
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,506.11,396.48
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,456.05,350.91
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,404.18,302.93
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,349.25,251.89
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,293.12,199.95
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,235.94,149.05
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,178.44,102.92
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,120.17,67.15
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,70.26,56.69
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,68.22,55.17
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,66.08,53.53
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,56.83,45.42
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,54.48,43.44
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,51.56,41.08
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,48.63,38.62
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,43.87,34.37
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,39.06,29.9
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,32.21,23.29
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,25.34,16.02
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,12.38,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,215.92,92.21
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,422.04,346.17
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,506.87,425.63
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,592.59,498.11
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,647.67,541.5
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,700.99,580.77
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,734.21,603.32
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,764.47,622.73
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,774.9,627.46
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,789.47,635.2
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,793.73,635.8
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,794.19,633.79
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,786.76,625.29
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,775.43,614.19
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,756.47,598.35
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,733.79,578.92
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,705.38,554.8
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,673.58,527.83
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,636.47,497.44
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,596.36,464.04
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,552.18,425.85
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,505.53,384.87
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,455.17,340.58
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,402.99,293.85
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,348.36,244.06
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,292.51,193.45
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,235.03,143.66
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,177.17,98.25
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,119.34,63.41
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,67.68,52.87
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,65.6,51.36
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,63.44,49.73
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,60.73,47.62
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,52.17,40.36
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,49.58,38.34
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,46.99,36.24
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,43.01,32.71
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,39.04,29.03
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,32.18,22.6
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,25.3,15.61
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,12.34,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,224.21,105.38
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,437.93,353.79
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,522.23,431.24
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,607.39,502.54
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,660.43,544.41
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,711.6,582.45
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,745.02,604.81
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,775.44,623.99
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,784.58,626.94
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,797.84,632.9
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,802.3,634.96
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,802.91,634.24
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,794.64,626.11
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,782.51,615.23
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,763.11,600.94
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,740.01,583.08
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,710.74,558.79
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,678.17,531.58
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,641.0,500.86
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,600.88,467.21
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,556.76,429.66
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,510.23,389.27
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,459.86,344.81
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,407.72,297.98
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,352.9,248.39
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,297.04,198.01
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,239.8,148.17
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,182.31,102.67
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,123.87,66.42
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,68.93,53.73
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,67.22,52.53
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,65.43,51.23
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,55.95,43.26
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,53.57,41.4
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,51.04,39.44
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,48.52,37.4
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,44.17,33.65
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,39.81,29.7
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,33.45,23.72
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,27.12,17.25
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,12.16,0.0
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,200.35,102.88
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,381.93,314.03
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,471.95,396.99
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,563.69,475.45
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,628.15,527.7
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,685.67,571.93
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,722.62,598.98
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,756.49,622.78
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,778.44,635.96
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,796.73,646.15
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,802.13,647.83
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,796.79,641.62
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,790.58,633.74
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,780.5,623.17
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,762.07,607.56
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,739.98,588.11
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,713.38,564.93
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,683.2,538.73
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,645.63,507.37
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,605.17,473.15
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,561.19,434.69
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,514.82,393.58
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,464.62,349.19
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,412.68,302.48
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,357.86,252.46
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,302.19,202.0
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,244.9,152.26
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,187.43,106.7
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,129.42,70.29
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,72.68,56.68
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,63.03,48.71
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,61.64,47.75
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,60.13,46.68
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,58.65,45.62
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,55.91,43.52
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,53.18,41.34
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,48.57,37.31
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,40.36,29.95
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,33.83,23.87
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,27.3,17.35
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,13.37,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,185.82,100.53
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,347.92,281.67
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,438.47,363.23
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,530.47,440.45
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,599.77,496.5
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,667.85,549.29
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,699.32,571.22
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,733.87,594.72
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,759.2,609.51
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,780.88,621.34
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,786.37,621.91
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,781.21,614.89
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,776.97,608.98
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,768.86,600.45
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,751.27,585.09
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,730.02,566.35
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,702.26,542.3
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,671.29,515.75
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,635.76,486.59
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,597.3,454.75
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,554.18,418.0
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,508.66,378.77
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,459.51,336.76
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,408.65,292.53
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,355.46,245.37
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,301.17,197.44
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,244.86,149.86
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,188.35,105.94
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,130.7,69.87
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,73.53,56.58
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,62.44,47.56
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,61.42,46.94
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,59.21,45.19
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,56.97,43.41
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,54.19,41.31
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,51.41,39.12
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,47.19,35.59
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,42.99,31.89
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,33.35,23.2
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,27.23,17.18
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,13.32,0.77
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,204.7,119.23
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,387.41,312.67
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,475.07,390.29
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,564.44,464.38
