Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,122.11,67.73
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,237.18,189.49
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,361.34,295.21
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,475.85,389.13
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,325.27,266.86
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,135.32,107.2
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,486.97,397.32
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,788.38,622.42
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,823.63,643.54
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,855.83,663.89
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,882.0,680.15
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,910.19,697.93
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,915.03,701.43
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,906.71,695.87
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,902.8,692.41
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,894.68,685.94
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,875.32,671.95
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,852.07,655.29
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,823.45,633.53
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,791.05,609.12
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,752.21,578.72
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,710.22,545.33
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,663.83,508.02
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,614.69,467.74
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,561.37,423.09
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,506.13,375.86
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,448.23,325.43
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,388.79,272.78
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,327.51,218.48
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,265.77,164.83
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,203.61,114.94
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,142.13,74.69
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,80.29,61.81
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,72.29,55.43
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,69.76,53.48
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,67.08,51.4
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,64.47,49.57
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,55.41,42.19
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,52.26,39.69
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,49.04,37.06
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,44.77,33.54
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,40.49,29.83
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,33.31,23.25
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,26.11,16.11
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,11.77,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,242.24,157.78
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,464.05,378.32
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,563.77,462.9
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,659.93,538.57
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,727.53,587.9
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,794.03,633.4
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,839.83,662.23
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,883.0,688.2
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,911.19,705.43
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,926.26,713.55
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,939.59,719.23
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,949.05,722.28
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,949.7,717.52
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,946.28,710.17
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,934.94,698.26
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,919.53,683.94
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,897.29,667.22
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,871.21,648.17
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,838.41,623.59
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,802.26,596.99
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,762.36,567.56
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,719.41,535.48
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,671.37,498.6
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,621.03,459.23
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,567.43,417.31
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,512.07,372.71
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,453.82,324.6
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,394.66,274.5
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,334.18,222.68
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,273.39,171.16
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,211.26,122.02
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,149.81,81.66
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,89.16,69.82
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,70.91,54.87
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,69.64,54.0
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,68.34,53.08
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,66.17,51.52
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,63.95,49.89
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,60.74,47.38
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,52.77,40.64
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,48.03,36.65
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,43.24,32.41
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,35.26,25.11
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,27.17,17.21
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,13.41,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,210.31,143.84
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,388.34,314.83
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,490.56,399.6
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,596.16,481.82
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,478.9,390.73
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,320.39,262.28
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,277.24,225.35
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,213.8,171.18
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,343.49,275.38
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,453.84,359.42
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,516.73,404.1
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,558.34,432.99
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,495.88,383.79
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,452.13,348.52
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,458.57,352.19
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,463.94,354.78
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,681.49,519.63
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,843.47,633.26
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,813.98,611.13
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,781.13,587.92
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,742.8,559.74
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,701.59,528.91
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,655.72,492.99
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,607.66,454.64
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,556.23,413.67
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,503.16,370.19
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,447.47,322.86
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,391.08,274.05
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,332.73,224.2
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,267.84,169.79
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,210.19,124.39
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,155.29,88.74
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,91.79,61.54
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,75.6,58.37
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,75.72,58.67
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,83.25,65.22
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,79.24,62.3
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,75.0,59.14
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,71.75,56.65
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,68.46,54.03
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,61.74,48.4
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,54.85,42.37
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,41.3,30.24
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,30.08,19.65
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,15.16,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,26.07,13.44
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,50.73,36.88
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,96.66,76.88
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,133.17,108.58
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,168.64,138.75
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,203.77,167.91
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,247.81,203.55
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,291.29,237.86
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,309.83,251.12
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,327.54,263.59
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,331.2,264.65
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,334.49,265.5
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,263.46,207.74
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,185.11,143.99
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,197.35,153.27
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,209.33,162.18
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,226.37,174.99
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,242.89,187.31
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,203.92,156.38
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,166.52,126.72
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,162.41,123.44
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,158.38,120.23
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,172.81,131.27
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,186.68,141.78
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,257.0,196.07
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,318.72,242.69
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,220.15,167.28
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,127.66,95.87
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,217.92,157.12
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,283.28,193.85
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,240.91,168.7
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,223.49,165.86
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,194.8,148.19
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,180.64,145.84
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,166.21,134.32
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,158.23,128.12
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,109.8,88.07
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,77.41,60.98
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,73.22,57.59
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,68.91,54.0
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,62.26,48.46
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,52.88,40.32
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,42.29,30.77
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,31.52,20.62
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,15.91,0.29
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.27,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,21.67,10.44
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,42.62,29.58
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,75.54,58.11
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,119.6,95.72
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,154.19,124.95
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,188.41,153.27
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,123.75,98.56
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,63.06,46.94
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,52.23,37.73
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,41.43,28.62
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,62.3,45.56
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,83.56,62.6
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,219.11,172.4
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,350.36,275.72
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,321.12,251.08
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,293.55,228.14
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,298.59,231.68
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,303.25,234.91
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,363.51,281.76
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,419.19,324.27
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,409.5,316.22
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,399.67,308.21
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,376.56,290.06
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,354.66,272.9
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,372.28,286.02
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,383.3,293.36
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,354.37,270.37
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,326.77,248.49
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,295.93,224.83
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,263.07,200.1
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,248.84,188.16
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,221.28,166.74
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,171.62,132.17
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,125.75,101.2
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,95.81,76.22
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,63.93,49.3
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,46.8,34.84
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,29.75,20.25
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,25.17,16.34
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,20.61,12.39
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,16.47,8.79
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,12.33,5.14
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,8.62,1.8
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.23,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.46,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.1,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.4,0.58
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.05,1.97
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,7.41,0.56
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.77,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,73.76,55.34
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,150.96,117.67
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,272.19,215.41
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,378.54,298.57
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,363.8,284.75
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,349.48,271.69
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,472.02,366.42
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,586.65,451.81
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,583.62,447.68
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,578.92,442.74
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,581.05,442.49
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,580.45,440.08
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,616.05,466.23
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,635.58,479.48
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,567.19,426.69
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,505.31,379.26
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,486.43,364.5
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,459.7,342.6
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,413.44,305.8
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,376.48,276.27
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,333.59,234.81
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,274.51,177.87
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,213.15,129.17
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,160.44,93.87
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,131.79,92.64
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,145.52,115.52
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,119.66,94.55
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,90.96,71.03
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,88.27,69.19
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,85.49,67.23
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,81.31,64.03
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,74.37,58.39
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,66.76,52.12
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,58.96,45.42
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,47.15,34.86
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,35.08,23.68
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,18.15,3.59
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,6.57,0.0
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,8.64,1.63
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,10.7,3.37
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,11.95,4.39
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,13.2,5.41
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,28.95,18.5
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,44.76,31.51
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,37.3,25.19
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,29.84,18.93
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,35.27,23.32
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,40.71,27.7
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,55.34,39.43
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,70.02,51.08
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,62.94,45.39
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,55.85,39.72
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,68.86,50.15
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,81.89,60.53
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,182.47,140.14
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,280.39,215.54
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,253.41,194.8
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,227.5,175.03
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,155.05,118.53
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,83.36,61.72
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,77.18,56.76
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,70.91,51.68
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,127.02,96.44
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,178.74,137.2
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,137.52,104.95
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,96.35,72.5
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,62.36,45.34
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,27.34,17.87
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,18.2,10.07
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,9.08,2.22
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,74.41,58.82
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,128.55,105.52
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,114.58,93.81
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,100.17,81.64
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,84.37,68.16
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,68.13,53.96
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,51.1,38.67
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,33.64,22.75
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,17.4,4.18
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.43,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.87,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.92,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.8,1.03
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,10.69,3.55
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,13.58,6.04
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,16.48,8.48
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,14.84,7.02
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,13.2,5.56
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,146.03,118.0
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,293.65,238.45
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,439.34,356.31
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,582.5,467.84
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,594.6,475.62
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,604.8,482.49
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,426.54,340.72
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,245.31,193.23
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,178.53,139.74
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,115.09,88.32
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,110.67,84.54
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,106.31,80.8
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,69.74,51.21
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,33.33,21.61
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,58.43,42.05
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,83.45,62.33
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,114.37,87.28
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,144.39,111.36
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,178.27,138.35
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,209.92,163.38
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,149.83,115.76
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,89.6,67.63
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,129.2,99.67
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,164.99,128.49
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,172.45,134.78
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,168.38,138.12
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,107.59,87.04
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,23.15,14.52
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,70.16,55.6
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,110.53,90.88
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,95.91,78.44
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,81.12,65.75
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,66.18,52.82
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,51.07,39.48
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,36.53,26.34
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,21.46,12.66
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,10.7,0.92
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.41,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.57,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,20.65,10.93
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,37.0,25.48
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,59.52,44.9
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,80.98,63.16
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,104.66,83.07
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,128.05,102.31
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,156.12,125.17
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,183.96,147.42
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,88.0,68.17
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,8.26,1.26
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,163.02,129.69
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,332.02,263.03
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,344.85,271.6
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,357.12,280.26
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,462.48,361.28
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,545.35,422.86
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,543.87,420.04
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,541.09,416.79
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,613.62,471.08
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,673.15,513.73
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,633.48,482.56
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,594.23,452.21
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,526.1,399.54
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,468.0,354.49
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,369.97,281.32
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,285.84,218.17
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,246.14,188.21
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,204.04,156.09
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,152.28,116.01
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,100.73,75.6
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,91.08,68.08
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,81.49,60.53
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,51.93,36.85
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,22.36,13.59
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,93.87,74.78
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,154.03,125.67
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,107.7,87.04
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,56.38,43.45
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,48.44,36.83
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,40.52,30.07
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,32.62,23.21
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,24.74,16.24
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,17.7,9.9
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,10.68,3.52
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,5.33,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,42.15,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,125.79,8.7
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,264.78,209.62
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,391.0,320.01
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,496.51,406.21
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,603.68,489.22
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,671.49,539.23
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,738.6,586.91
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,793.83,624.84
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,841.63,656.66
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,871.08,675.56
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,897.2,692.19
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,916.02,702.46
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,931.03,710.22
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,922.43,700.75
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,920.18,696.06
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,911.49,687.58
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,898.87,676.7
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,732.99,557.52
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,541.77,412.78
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,599.79,456.48
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,645.54,488.71
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,423.07,324.2
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,214.57,163.7
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,379.1,291.27
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,514.25,389.91
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,524.88,395.99
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,509.57,379.77
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,453.83,332.51
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,397.39,283.66
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,339.06,232.46
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,280.5,181.49
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,222.04,133.77
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,156.49,87.38
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,98.09,61.22
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,79.65,62.43
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,78.23,61.43
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,76.74,60.38
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,74.7,58.96
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,66.38,52.12
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,62.55,48.98
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,58.55,45.64
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,53.8,41.71
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,48.96,37.51
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,40.53,29.84
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,31.89,21.68
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,15.67,5.03
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,54.81,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,154.84,42.74
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,298.55,239.04
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,437.1,359.67
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,538.62,444.13
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,642.51,526.39
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,462.14,382.05
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,219.0,178.36
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,573.14,469.13
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,884.49,696.92
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,914.53,711.77
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,941.09,726.15
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,950.15,726.81
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,965.87,732.26
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,967.07,729.81
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,964.19,724.89
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,954.98,716.2
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,941.61,704.94
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,918.79,689.07
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,892.11,670.67
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,859.94,647.19
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,824.21,621.56
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,782.73,592.03
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,738.27,558.66
2016,3,13,12,45,986.5,98.5,4.9,26.5,927.0,689.59,520.34
2016,3,13,13,0,986.0,98.0,5.0,27.0,925.0,638.47,479.33
2016,3,13,13,15,982.5,98.0,5.0,27.0,913.5,584.0,435.42
2016,3,13,13,30,979.0,98.0,5.0,27.0,902.0,527.81,388.97
2016,3,13,13,45,972.5,97.5,5.05,27.0,881.0,468.56,339.05
2016,3,13,14,0,966.0,97.0,5.1,27.0,860.0,408.41,287.22
