Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,958.0,96.0,4.95,27.0,831.0,346.83,233.44
2016,3,13,14,30,950.0,95.0,4.8,27.0,802.0,285.03,180.05
2016,3,13,14,45,937.0,94.0,4.65,27.0,764.5,222.44,129.13
2016,3,13,15,0,924.0,93.0,4.5,27.0,727.0,160.71,86.24
2016,3,13,15,15,910.0,91.0,4.1,26.5,683.5,99.4,59.29
2016,3,13,15,30,896.0,89.0,3.7,26.0,640.0,78.11,59.88
2016,3,13,15,45,874.0,87.0,3.35,26.0,590.0,76.71,58.9
2016,3,13,16,0,852.0,85.0,3.0,26.0,540.0,67.04,50.99
2016,3,13,16,15,825.5,81.5,2.65,25.0,486.0,65.26,49.9
2016,3,13,16,30,799.0,78.0,2.3,24.0,432.0,63.44,48.75
2016,3,13,16,45,759.0,73.5,2.0,23.5,374.0,60.65,46.64
2016,3,13,17,0,719.0,69.0,1.7,23.0,316.0,57.83,44.44
2016,3,13,17,15,661.5,62.5,1.65,22.0,258.0,48.79,36.85
2016,3,13,17,30,604.0,56.0,1.6,21.0,200.0,44.44,33.13
2016,3,13,17,45,507.0,47.0,1.55,20.0,145.5,37.77,27.15
2016,3,13,18,0,410.0,38.0,1.5,19.0,91.0,31.07,20.83
2016,3,13,18,15,205.0,19.0,1.45,18.5,45.5,15.24,5.04
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,121.0,10.0,2.35,14.0,17.0,95.04,0.0
2016,3,14,7,0,242.0,20.0,2.5,15.0,34.0,244.86,105.15
2016,3,14,7,15,383.0,32.0,2.7,15.5,83.0,390.16,312.0
2016,3,14,7,30,524.0,44.0,2.9,16.0,132.0,530.49,431.97
2016,3,14,7,45,601.0,51.5,3.15,17.0,189.5,617.64,502.75
2016,3,14,8,0,678.0,59.0,3.4,18.0,247.0,700.13,565.87
2016,3,14,8,15,726.0,64.5,3.25,18.5,306.0,762.5,610.0
2016,3,14,8,30,774.0,70.0,3.1,19.0,365.0,823.49,650.76
2016,3,14,8,45,806.0,74.5,3.0,20.0,422.0,866.53,675.92
2016,3,14,9,0,838.0,79.0,2.9,21.0,479.0,906.83,698.22
2016,3,14,9,15,861.0,82.5,3.15,22.0,532.5,934.26,713.63
2016,3,14,9,30,884.0,86.0,3.4,23.0,586.0,947.84,719.46
2016,3,14,9,45,900.5,88.5,3.7,24.0,633.5,960.71,725.2
2016,3,14,10,0,917.0,91.0,4.0,25.0,681.0,969.72,728.31
2016,3,14,10,15,929.0,93.0,4.2,25.5,722.5,969.96,726.41
2016,3,14,10,30,941.0,95.0,4.4,26.0,764.0,966.14,721.97
2016,3,14,10,45,949.5,97.0,4.6,27.0,797.5,955.05,711.45
2016,3,14,11,0,958.0,99.0,4.8,28.0,831.0,939.89,698.81
2016,3,14,11,15,964.0,100.0,4.85,28.0,857.0,917.54,683.18
2016,3,14,11,30,970.0,101.0,4.9,28.0,883.0,891.34,665.04
2016,3,14,11,45,973.0,102.5,4.95,28.5,899.5,859.52,641.77
2016,3,14,12,0,976.0,104.0,5.0,29.0,916.0,824.19,616.17
2016,3,14,12,15,977.0,104.0,5.0,29.0,923.5,782.77,586.23
2016,3,14,12,30,978.0,104.0,5.0,29.0,931.0,738.4,552.77
2016,3,14,12,45,976.5,104.5,5.0,29.0,929.0,690.18,515.8
2016,3,14,13,0,975.0,105.0,5.0,29.0,927.0,639.59,476.22
2016,3,14,13,15,972.5,104.5,4.95,29.0,915.5,585.57,432.95
2016,3,14,13,30,970.0,104.0,4.9,29.0,904.0,529.79,387.18
2016,3,14,13,45,963.5,104.0,4.85,29.0,883.5,471.22,338.16
2016,3,14,14,0,957.0,104.0,4.8,29.0,863.0,411.76,287.33
2016,3,14,14,15,949.5,102.5,4.65,29.0,834.0,350.31,234.28
2016,3,14,14,30,942.0,101.0,4.5,29.0,805.0,288.63,181.52
2016,3,14,14,45,924.5,102.0,4.4,29.0,766.5,226.93,131.93
2016,3,14,15,0,907.0,103.0,4.3,29.0,728.0,166.56,90.41
2016,3,14,15,15,892.5,100.5,4.0,28.5,684.5,105.74,63.33
2016,3,14,15,30,878.0,98.0,3.7,28.0,641.0,73.75,55.75
2016,3,14,15,45,856.0,95.5,3.4,28.0,590.5,73.02,55.34
2016,3,14,16,0,834.0,93.0,3.1,28.0,540.0,72.29,54.92
2016,3,14,16,15,806.5,89.0,2.8,27.0,486.0,70.38,53.75
2016,3,14,16,30,779.0,85.0,2.5,26.0,432.0,68.41,52.51
2016,3,14,16,45,740.0,79.5,2.2,25.5,374.5,65.08,49.98
2016,3,14,17,0,701.0,74.0,1.9,25.0,317.0,56.53,42.94
2016,3,14,17,15,643.5,67.0,1.85,24.0,259.0,52.03,39.31
2016,3,14,17,30,586.0,60.0,1.8,23.0,201.0,47.45,35.43
2016,3,14,17,45,492.5,50.0,1.8,22.0,146.5,40.12,28.94
2016,3,14,18,0,399.0,40.0,1.8,21.0,92.0,32.7,22.05
2016,3,14,18,15,238.5,24.5,1.85,20.5,51.5,20.06,8.73
2016,3,14,18,30,78.0,9.0,1.9,20.0,11.0,7.68,0.0
2016,3,14,18,45,39.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,10.5,2.65,16.5,10.5,8.96,0.0
2016,3,15,7,0,0.0,21.0,3.0,17.0,21.0,19.24,4.76
2016,3,15,7,15,46.0,44.0,3.2,17.5,52.0,106.61,82.3
2016,3,15,7,30,92.0,67.0,3.4,18.0,83.0,172.61,140.3
2016,3,15,7,45,120.5,91.5,3.65,19.0,120.5,226.77,186.45
2016,3,15,8,0,149.0,116.0,3.9,20.0,158.0,280.57,230.79
2016,3,15,8,15,161.5,141.5,4.0,20.5,196.0,321.36,263.09
2016,3,15,8,30,174.0,167.0,4.1,21.0,234.0,361.13,293.61
2016,3,15,8,45,192.5,187.5,4.25,22.0,272.0,398.63,321.27
2016,3,15,9,0,211.0,208.0,4.4,23.0,310.0,435.61,347.88
2016,3,15,9,15,285.0,220.5,4.3,23.5,374.0,534.45,422.23
2016,3,15,9,30,359.0,233.0,4.2,24.0,438.0,612.51,478.93
2016,3,15,9,45,603.5,173.5,4.15,24.5,550.5,797.34,614.53
2016,3,15,10,0,848.0,114.0,4.1,25.0,663.0,944.52,712.72
2016,3,15,10,15,861.0,116.5,4.0,25.5,703.5,946.13,709.11
2016,3,15,10,30,874.0,119.0,3.9,26.0,744.0,943.71,704.03
2016,3,15,10,45,886.5,119.5,3.8,26.5,777.5,924.69,688.0
2016,3,15,11,0,899.0,120.0,3.7,27.0,811.0,912.17,676.72
2016,3,15,11,15,905.0,121.5,3.55,27.5,836.0,891.2,659.64
2016,3,15,11,30,911.0,123.0,3.4,28.0,861.0,866.55,640.36
2016,3,15,11,45,697.0,229.5,3.25,28.5,800.5,776.35,573.75
2016,3,15,12,0,483.0,336.0,3.1,29.0,740.0,674.75,497.27
2016,3,15,12,15,695.5,234.5,2.95,29.0,821.5,709.63,523.73
2016,3,15,12,30,908.0,133.0,2.8,29.0,903.0,718.44,530.03
2016,3,15,12,45,787.0,201.5,2.7,29.5,868.0,659.86,483.78
2016,3,15,13,0,666.0,270.0,2.6,30.0,833.0,599.87,437.33
2016,3,15,13,15,604.5,292.5,2.5,30.0,799.0,543.47,394.86
2016,3,15,13,30,543.0,315.0,2.4,30.0,765.0,490.49,354.52
2016,3,15,13,45,713.0,223.5,2.35,30.0,800.5,453.65,323.18
2016,3,15,14,0,883.0,132.0,2.3,30.0,836.0,407.04,281.27
2016,3,15,14,15,682.0,210.5,2.2,30.0,743.0,339.66,231.07
2016,3,15,14,30,481.0,289.0,2.1,30.0,650.0,299.36,204.06
2016,3,15,14,45,530.5,256.0,2.05,30.0,637.5,250.26,164.1
2016,3,15,15,0,580.0,223.0,2.0,30.0,625.0,196.06,124.02
2016,3,15,15,15,587.0,204.0,1.8,29.5,589.5,143.08,96.15
2016,3,15,15,30,594.0,185.0,1.6,29.0,554.0,116.8,90.47
2016,3,15,15,45,562.0,178.5,1.45,29.0,506.0,115.27,89.52
2016,3,15,16,0,530.0,172.0,1.3,29.0,458.0,112.95,87.9
2016,3,15,16,15,468.5,166.0,1.2,28.5,400.5,110.41,86.3
2016,3,15,16,30,407.0,160.0,1.1,28.0,343.0,107.86,84.67
2016,3,15,16,45,378.0,145.0,1.0,27.5,297.5,99.75,78.39
2016,3,15,17,0,349.0,130.0,0.9,27.0,252.0,94.11,74.06
2016,3,15,17,15,319.0,109.5,0.9,26.0,205.5,80.62,63.11
2016,3,15,17,30,289.0,89.0,0.9,25.0,159.0,65.12,50.13
2016,3,15,17,45,239.0,68.5,0.9,24.5,116.0,52.06,38.76
2016,3,15,18,0,189.0,48.0,0.9,24.0,73.0,36.4,24.88
2016,3,15,18,15,94.5,28.5,1.05,23.5,41.0,22.32,10.56
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,7.68,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,54.5,12.0,2.7,14.5,15.5,49.52,0.0
2016,3,16,7,0,109.0,24.0,2.9,15.0,31.0,152.74,90.43
2016,3,16,7,15,187.5,43.0,2.95,15.5,70.5,249.58,201.86
2016,3,16,7,30,266.0,62.0,3.0,16.0,110.0,341.26,282.58
2016,3,16,7,45,324.5,76.5,3.1,16.5,155.5,413.02,343.6
2016,3,16,8,0,383.0,91.0,3.2,17.0,201.0,486.98,403.61
2016,3,16,8,15,331.5,121.5,3.35,17.5,231.0,463.65,382.96
2016,3,16,8,30,280.0,152.0,3.5,18.0,261.0,456.59,374.32
2016,3,16,8,45,306.0,172.5,3.7,19.0,308.0,504.1,409.28
2016,3,16,9,0,332.0,193.0,3.9,20.0,355.0,550.43,442.14
2016,3,16,9,15,381.5,205.0,4.05,20.5,410.0,606.96,483.44
2016,3,16,9,30,431.0,217.0,4.2,21.0,465.0,682.8,537.58
2016,3,16,9,45,635.0,165.5,4.4,21.5,563.0,820.09,638.41
2016,3,16,10,0,839.0,114.0,4.6,22.0,661.0,938.12,719.26
2016,3,16,10,15,851.0,116.5,4.45,22.5,700.5,938.85,714.65
2016,3,16,10,30,863.0,119.0,4.3,23.0,740.0,935.63,708.85
2016,3,16,10,45,866.5,124.0,4.15,23.5,770.5,923.5,697.12
2016,3,16,11,0,870.0,129.0,4.0,24.0,801.0,907.53,683.06
2016,3,16,11,15,875.5,130.5,3.75,24.0,825.0,876.74,659.85
2016,3,16,11,30,881.0,132.0,3.5,24.0,849.0,852.25,641.22
2016,3,16,11,45,873.5,139.5,3.25,24.5,861.5,827.43,621.21
2016,3,16,12,0,866.0,147.0,3.0,25.0,874.0,791.33,592.8
2016,3,16,12,15,867.0,147.5,2.8,25.0,881.0,752.33,563.13
2016,3,16,12,30,868.0,148.0,2.6,25.0,888.0,710.65,531.18
2016,3,16,12,45,711.0,235.5,2.4,25.5,841.0,642.21,477.1
2016,3,16,13,0,554.0,323.0,2.2,26.0,794.0,579.02,427.43
2016,3,16,13,15,568.0,306.5,2.1,26.0,784.0,535.96,394.61
2016,3,16,13,30,582.0,290.0,2.0,26.0,774.0,491.06,359.43
2016,3,16,13,45,397.5,344.5,1.9,26.0,672.0,417.57,304.92
2016,3,16,14,0,213.0,399.0,1.8,26.0,570.0,364.72,267.38
2016,3,16,14,15,179.0,385.5,1.8,26.0,525.5,325.33,238.25
2016,3,16,14,30,145.0,372.0,1.8,26.0,481.0,290.15,212.58
2016,3,16,14,45,82.0,313.5,1.85,26.0,375.0,238.95,176.79
2016,3,16,15,0,19.0,255.0,1.9,26.0,269.0,198.25,149.15
2016,3,16,15,15,182.5,260.5,1.9,26.0,375.5,180.74,133.56
2016,3,16,15,30,346.0,266.0,1.9,26.0,482.0,168.12,133.36
2016,3,16,15,45,174.5,217.5,1.95,26.0,326.5,150.18,119.21
2016,3,16,16,0,3.0,169.0,2.0,26.0,171.0,132.39,105.05
2016,3,16,16,15,59.0,182.0,1.85,25.5,208.5,133.79,106.79
2016,3,16,16,30,115.0,195.0,1.7,25.0,246.0,134.85,108.23
2016,3,16,16,45,93.5,173.0,1.6,24.5,211.0,125.25,100.78
2016,3,16,17,0,72.0,151.0,1.5,24.0,176.0,110.12,88.54
2016,3,16,17,15,179.5,127.0,1.35,23.5,175.0,92.5,73.9
2016,3,16,17,30,287.0,103.0,1.2,23.0,174.0,75.69,59.59
2016,3,16,17,45,202.5,80.5,1.1,22.5,124.0,59.83,45.73
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,43.62,31.22
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,25.12,13.12
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.12,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,8.11,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,15.68,4.72
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,48.09,33.87
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,89.14,69.06
2016,3,17,7,45,29.0,89.5,1.95,19.5,97.0,127.66,101.85
2016,3,17,8,0,42.0,114.0,2.0,20.0,126.0,165.27,133.14
2016,3,17,8,15,50.5,138.5,1.95,20.5,156.5,198.3,159.68
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,230.78,185.04
2016,3,17,8,45,63.5,187.5,1.9,21.5,216.5,258.99,206.3
2016,3,17,9,0,68.0,212.0,1.9,22.0,246.0,286.54,226.59
2016,3,17,9,15,71.0,235.5,1.85,22.0,274.0,310.73,244.26
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,334.21,261.18
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,352.49,273.52
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,370.11,285.27
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,383.78,294.55
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,396.77,303.34
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,405.44,308.95
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,413.41,314.1
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.0,416.29,315.44
2016,3,17,11,30,84.0,388.0,1.7,23.0,457.0,418.56,316.41
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.0,416.89,313.99
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,414.73,311.31
2016,3,17,12,15,78.5,411.0,1.65,24.0,478.5,407.46,305.53
2016,3,17,12,30,78.0,414.0,1.6,24.0,482.0,399.87,299.58
2016,3,17,12,45,51.5,373.5,1.6,24.0,418.5,341.01,256.14
2016,3,17,13,0,25.0,333.0,1.6,24.0,355.0,286.8,215.94
2016,3,17,13,15,89.5,378.5,1.5,24.0,454.0,348.34,261.56
2016,3,17,13,30,154.0,424.0,1.4,24.0,553.0,396.19,294.98
2016,3,17,13,45,159.5,414.0,1.35,24.0,545.0,374.09,277.53
2016,3,17,14,0,165.0,404.0,1.3,24.0,537.0,351.47,259.87
2016,3,17,14,15,207.0,385.5,1.25,24.0,546.5,333.72,244.53
2016,3,17,14,30,249.0,367.0,1.2,24.0,556.0,311.44,225.27
2016,3,17,14,45,326.0,330.0,1.15,24.0,565.0,269.74,190.28
2016,3,17,15,0,403.0,293.0,1.1,24.0,574.0,229.01,158.18
2016,3,17,15,15,338.5,288.0,1.1,24.0,514.5,190.69,138.67
2016,3,17,15,30,274.0,283.0,1.1,24.0,455.0,175.53,139.98
2016,3,17,15,45,363.0,240.0,1.1,24.0,449.5,155.76,124.37
2016,3,17,16,0,452.0,197.0,1.1,24.0,444.0,126.63,100.88
2016,3,17,16,15,426.0,184.5,1.0,23.5,398.5,121.09,96.88
2016,3,17,16,30,400.0,172.0,0.9,23.0,353.0,115.23,92.5
2016,3,17,16,45,470.5,137.5,0.85,23.0,323.5,95.73,76.4
2016,3,17,17,0,541.0,103.0,0.8,23.0,294.0,76.75,60.53
2016,3,17,17,15,482.0,92.0,0.8,22.5,240.0,67.71,53.03
2016,3,17,17,30,423.0,81.0,0.8,22.0,186.0,60.34,46.71
2016,3,17,17,45,340.0,66.0,0.8,21.5,136.0,49.73,37.33
2016,3,17,18,0,257.0,51.0,0.8,21.0,86.0,38.87,27.41
2016,3,17,18,15,146.5,31.0,0.8,20.5,48.5,23.88,12.58
2016,3,17,18,30,36.0,11.0,0.8,20.0,11.0,9.39,0.0
2016,3,17,18,45,18.0,5.5,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,5.0,1.1,18.5,5.0,4.27,0.0
2016,3,18,7,0,0.0,10.0,1.2,19.0,10.0,8.22,0.1
2016,3,18,7,15,0.0,22.0,1.4,19.0,22.0,18.13,9.23
2016,3,18,7,30,0.0,34.0,1.6,19.0,34.0,28.07,17.86
2016,3,18,7,45,0.0,48.0,1.8,19.5,48.0,39.71,27.79
2016,3,18,8,0,0.0,62.0,2.0,20.0,62.0,51.51,37.67
2016,3,18,8,15,0.0,77.0,2.05,20.0,77.0,65.18,49.02
2016,3,18,8,30,0.0,92.0,2.1,20.0,92.0,78.73,60.1
2016,3,18,8,45,0.0,97.5,2.15,20.5,97.5,82.88,63.16
2016,3,18,9,0,0.0,103.0,2.2,21.0,103.0,87.26,66.37
2016,3,18,9,15,0.0,91.0,2.2,21.0,91.0,75.78,56.77
2016,3,18,9,30,0.0,79.0,2.2,21.0,79.0,65.65,48.33
2016,3,18,9,45,0.0,121.0,2.25,21.5,121.5,102.36,77.76
2016,3,18,10,0,0.0,163.0,2.3,22.0,164.0,140.24,107.54
2016,3,18,10,15,0.0,152.5,2.25,22.0,153.0,129.99,99.08
2016,3,18,10,30,0.0,142.0,2.2,22.0,142.0,120.23,91.15
2016,3,18,10,45,0.0,127.5,2.2,22.5,127.5,107.33,80.59
2016,3,18,11,0,0.0,113.0,2.2,23.0,113.0,94.74,70.35
2016,3,18,11,15,5.5,175.5,2.05,23.0,180.0,153.22,116.43
2016,3,18,11,30,11.0,238.0,1.9,23.0,247.0,211.36,161.2
2016,3,18,11,45,6.0,193.5,1.8,23.5,199.0,167.81,126.91
2016,3,18,12,0,1.0,149.0,1.7,24.0,151.0,125.66,93.85
2016,3,18,12,15,18.5,257.5,1.5,24.0,274.5,228.83,173.44
2016,3,18,12,30,36.0,366.0,1.3,24.0,398.0,332.22,249.88
2016,3,18,12,45,30.0,348.5,1.15,24.5,375.0,307.6,230.25
2016,3,18,13,0,24.0,331.0,1.0,25.0,352.0,284.68,212.62
2016,3,18,13,15,13.5,247.0,0.8,25.0,259.0,209.52,156.53
2016,3,18,13,30,3.0,163.0,0.6,25.0,166.0,136.0,100.91
2016,3,18,13,45,119.5,281.5,0.45,25.5,378.5,266.76,197.66
2016,3,18,14,0,236.0,400.0,0.3,26.0,591.0,373.99,269.6
2016,3,18,14,15,259.0,381.0,0.4,26.0,584.0,338.26,241.47
2016,3,18,14,30,282.0,362.0,0.5,26.0,577.0,307.25,217.31
2016,3,18,14,45,170.0,337.0,0.6,26.0,465.0,257.97,185.4
2016,3,18,15,0,58.0,312.0,0.7,26.0,353.0,224.69,166.31
2016,3,18,15,15,390.0,229.0,0.75,26.0,477.0,150.45,105.22
2016,3,18,15,30,722.0,146.0,0.8,26.0,601.0,93.07,71.89
2016,3,18,15,45,698.5,141.0,0.85,26.0,553.0,92.21,71.54
2016,3,18,16,0,675.0,136.0,0.9,26.0,505.0,91.29,71.03
2016,3,18,16,15,488.0,159.5,0.85,25.5,412.5,106.29,83.88
2016,3,18,16,30,301.0,183.0,0.8,25.0,320.0,125.18,99.99
2016,3,18,16,45,278.0,163.5,0.75,25.0,277.5,113.73,90.74
2016,3,18,17,0,255.0,144.0,0.7,25.0,235.0,101.79,81.03
2016,3,18,17,15,227.0,121.5,0.7,24.0,192.0,87.44,69.39
2016,3,18,17,30,199.0,99.0,0.7,23.0,149.0,72.54,56.91
2016,3,18,17,45,155.5,76.0,0.75,22.5,109.0,56.67,43.1
2016,3,18,18,0,112.0,53.0,0.8,22.0,69.0,40.3,28.53
2016,3,18,18,15,56.0,31.0,0.95,21.5,39.0,24.56,13.3
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,7.68,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,22.0,14.0,6.9,8.0,16.0,28.0,0.0
2016,3,19,7,0,44.0,28.0,7.0,8.0,32.0,81.9,57.57
2016,3,19,7,15,91.5,52.0,7.05,8.0,67.0,153.9,128.18
2016,3,19,7,30,139.0,76.0,7.1,8.0,102.0,224.04,192.49
2016,3,19,7,45,192.0,94.0,7.2,8.5,143.5,306.93,266.06
2016,3,19,8,0,245.0,112.0,7.3,9.0,185.0,375.96,326.11
2016,3,19,8,15,438.5,111.0,7.3,9.5,275.0,569.74,491.02
2016,3,19,8,30,632.0,110.0,7.3,10.0,365.0,759.53,642.86
2016,3,19,8,45,492.5,152.5,7.3,10.5,368.5,676.75,572.29
2016,3,19,9,0,353.0,195.0,7.3,11.0,372.0,574.3,483.57
2016,3,19,9,15,561.5,162.0,7.3,11.5,477.0,751.39,626.53
2016,3,19,9,30,770.0,129.0,7.3,12.0,582.0,918.14,751.94
2016,3,19,9,45,793.5,131.5,7.3,12.5,629.5,936.64,761.72
2016,3,19,10,0,817.0,134.0,7.3,13.0,677.0,945.16,764.66
2016,3,19,10,15,831.0,137.0,7.25,13.5,717.5,948.13,763.43
2016,3,19,10,30,845.0,140.0,7.2,14.0,758.0,947.08,759.42
2016,3,19,10,45,858.5,140.0,7.2,14.5,791.5,938.38,750.19
2016,3,19,11,0,872.0,140.0,7.2,15.0,825.0,925.62,738.2
2016,3,19,11,15,879.5,142.0,7.15,15.0,850.0,905.69,722.31
2016,3,19,11,30,887.0,144.0,7.1,15.0,875.0,881.94,703.76
2016,3,19,11,45,895.0,142.5,7.05,15.5,892.5,843.29,672.92
2016,3,19,12,0,903.0,141.0,7.0,16.0,910.0,810.54,646.6
2016,3,19,12,15,904.5,141.5,6.95,16.0,917.0,771.53,615.07
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,729.77,580.97
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,684.34,542.47
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,636.45,501.4
2016,3,19,13,15,910.5,136.0,6.75,17.0,911.0,584.28,457.07
2016,3,19,13,30,908.0,135.0,6.7,17.0,900.0,530.55,410.41
2016,3,19,13,45,907.0,131.5,6.65,17.0,881.0,474.35,360.64
2016,3,19,14,0,906.0,128.0,6.6,17.0,862.0,416.92,308.77
2016,3,19,14,15,898.5,126.5,6.5,17.0,833.5,357.86,255.03
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,298.66,201.58
2016,3,19,14,45,886.5,119.5,6.35,17.0,770.0,237.55,149.02
2016,3,19,15,0,882.0,114.0,6.3,17.0,735.0,167.78,95.98
2016,3,19,15,15,868.0,111.5,6.2,16.5,692.0,107.52,65.23
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,79.99,63.95
2016,3,19,15,45,839.5,103.5,6.05,16.0,600.5,77.69,62.17
2016,3,19,16,0,825.0,98.0,6.0,16.0,552.0,75.22,60.23
2016,3,19,16,15,799.0,94.0,5.8,15.5,498.0,73.51,59.06
2016,3,19,16,30,773.0,90.0,5.6,15.0,444.0,71.73,57.84
2016,3,19,16,45,739.5,83.5,5.45,15.0,387.0,62.15,49.58
2016,3,19,17,0,706.0,77.0,5.3,15.0,330.0,58.47,46.48
2016,3,19,17,15,651.0,70.0,4.95,14.0,272.0,54.07,42.82
2016,3,19,17,30,596.0,63.0,4.6,13.0,214.0,49.6,38.92
2016,3,19,17,45,509.5,53.0,4.3,12.5,158.5,42.39,32.26
2016,3,19,18,0,423.0,43.0,4.0,12.0,103.0,35.06,25.22
2016,3,19,18,15,270.5,28.0,3.9,11.5,60.0,22.94,12.91
2016,3,19,18,30,118.0,13.0,3.8,11.0,17.0,11.1,0.0
2016,3,19,18,45,59.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,151.0,13.5,3.2,4.5,26.5,122.14,0.0
2016,3,20,7,0,302.0,27.0,3.4,5.0,53.0,317.85,247.1
2016,3,20,7,15,418.5,39.0,3.55,6.0,104.5,434.1,366.86
2016,3,20,7,30,535.0,51.0,3.7,7.0,156.0,558.12,473.69
2016,3,20,7,45,603.0,59.5,3.9,8.0,214.0,640.7,541.63
2016,3,20,8,0,671.0,68.0,4.1,9.0,272.0,724.5,606.78
2016,3,20,8,15,716.5,74.0,4.25,9.5,331.5,784.7,651.79
2016,3,20,8,30,762.0,80.0,4.4,10.0,391.0,837.88,689.93
2016,3,20,8,45,792.5,85.0,4.6,11.0,448.0,880.16,717.9
2016,3,20,9,0,823.0,90.0,4.8,12.0,505.0,919.58,743.18
2016,3,20,9,15,845.5,94.0,4.8,12.0,558.0,946.92,760.55
2016,3,20,9,30,868.0,98.0,4.8,12.0,611.0,970.67,775.32
2016,3,20,9,45,885.5,100.5,4.8,12.5,659.0,984.01,781.12
2016,3,20,10,0,903.0,103.0,4.8,13.0,707.0,982.66,776.57
2016,3,20,10,15,915.0,105.5,4.8,13.5,748.0,983.0,773.57
2016,3,20,10,30,927.0,108.0,4.8,14.0,789.0,979.27,767.89
2016,3,20,10,45,936.5,109.0,4.85,14.5,823.0,967.58,757.19
2016,3,20,11,0,946.0,110.0,4.9,15.0,857.0,951.86,743.89
2016,3,20,11,15,952.0,111.5,4.95,15.0,882.0,929.64,727.55
2016,3,20,11,30,958.0,113.0,5.0,15.0,907.0,903.57,708.57
2016,3,20,11,45,963.0,113.0,5.05,15.5,924.0,871.58,684.03
2016,3,20,12,0,968.0,113.0,5.1,16.0,941.0,836.08,657.04
2016,3,20,12,15,969.5,113.5,5.1,16.0,948.0,795.16,626.16
2016,3,20,12,30,971.0,114.0,5.1,16.0,955.0,751.28,591.4
2016,3,20,12,45,972.0,113.0,5.15,16.0,953.5,703.1,552.9
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,652.46,511.53
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,598.12,466.01
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,542.06,417.88
2016,3,20,13,45,966.0,108.5,5.2,16.5,909.5,483.26,365.55
2016,3,20,14,0,964.0,106.0,5.2,17.0,890.0,423.19,311.12
2016,3,20,14,15,957.0,105.0,5.2,17.0,861.0,361.64,255.45
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,299.8,199.79
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,236.6,145.52
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,173.63,98.24
2016,3,20,15,15,923.0,95.5,5.1,16.5,715.0,111.14,66.43
2016,3,20,15,30,910.0,93.0,5.0,16.0,671.0,80.67,64.5
2016,3,20,15,45,895.0,89.0,4.95,16.0,621.5,78.23,62.61
2016,3,20,16,0,880.0,85.0,4.9,16.0,572.0,75.62,60.55
2016,3,20,16,15,856.0,81.5,4.6,15.5,517.0,65.27,51.84
2016,3,20,16,30,832.0,78.0,4.3,15.0,462.0,63.46,50.56
2016,3,20,16,45,801.0,73.0,4.05,14.5,404.0,60.37,48.1
2016,3,20,17,0,770.0,68.0,3.8,14.0,346.0,57.16,45.5
2016,3,20,17,15,718.5,62.0,3.35,13.0,286.5,52.86,41.92
2016,3,20,17,30,667.0,56.0,2.9,12.0,227.0,48.5,38.11
2016,3,20,17,45,585.0,47.5,2.45,11.0,169.5,38.27,28.81
2016,3,20,18,0,503.0,39.0,2.0,10.0,112.0,31.91,22.72
2016,3,20,18,15,343.0,26.5,1.95,9.5,66.0,21.76,12.29
2016,3,20,18,30,183.0,14.0,1.9,9.0,20.0,11.95,0.0
2016,3,20,18,45,91.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,189.0,14.0,1.35,4.0,30.5,150.96,0.0
2016,3,21,7,0,378.0,28.0,1.5,5.0,61.0,378.48,296.92
2016,3,21,7,15,493.5,38.0,1.5,5.5,115.5,494.41,411.42
2016,3,21,7,30,609.0,48.0,1.5,6.0,170.0,617.52,513.66
2016,3,21,7,45,674.5,54.5,1.55,7.0,230.0,690.42,570.35
2016,3,21,8,0,740.0,61.0,1.6,8.0,290.0,771.99,629.85
2016,3,21,8,15,781.5,66.0,1.75,9.0,350.0,829.47,669.42
2016,3,21,8,30,823.0,71.0,1.9,10.0,410.0,885.17,706.2
2016,3,21,8,45,851.5,75.0,2.1,11.0,468.0,925.02,731.12
2016,3,21,9,0,880.0,79.0,2.3,12.0,526.0,961.88,753.5
2016,3,21,9,15,900.0,82.0,2.2,12.5,579.5,975.37,757.46
2016,3,21,9,30,920.0,85.0,2.1,13.0,633.0,995.79,766.36
2016,3,21,9,45,934.5,87.5,2.05,13.5,680.5,1006.51,769.17
2016,3,21,10,0,949.0,90.0,2.0,14.0,728.0,1013.21,769.52
2016,3,21,10,15,959.5,92.0,1.95,14.5,769.5,1011.42,764.42
2016,3,21,10,30,970.0,94.0,1.9,15.0,811.0,1005.47,756.88
2016,3,21,10,45,977.0,95.5,1.9,15.5,844.0,991.59,745.03
2016,3,21,11,0,984.0,97.0,1.9,16.0,877.0,973.61,730.77
2016,3,21,11,15,989.0,98.0,1.85,16.0,902.0,949.35,713.29
2016,3,21,11,30,994.0,99.0,1.8,16.0,927.0,921.21,693.4
2016,3,21,11,45,997.0,99.5,1.8,16.5,943.0,887.23,669.02
2016,3,21,12,0,1000.0,100.0,1.8,17.0,959.0,849.75,642.34
2016,3,21,12,15,1001.0,100.5,1.8,17.0,965.5,807.5,613.2
2016,3,21,12,30,1002.0,101.0,1.8,17.0,972.0,762.23,579.67
2016,3,21,12,45,1001.0,101.0,1.85,17.5,969.5,712.48,541.49
2016,3,21,13,0,1000.0,101.0,1.9,18.0,967.0,660.34,500.57
2016,3,21,13,15,997.5,100.5,1.95,18.0,955.0,604.84,456.88
2016,3,21,13,30,995.0,100.0,2.0,18.0,943.0,547.56,410.31
2016,3,21,13,45,990.0,99.0,2.1,18.5,922.0,487.33,359.4
2016,3,21,14,0,985.0,98.0,2.2,19.0,901.0,426.07,306.22
2016,3,21,14,15,978.0,97.0,2.25,19.0,872.0,363.44,251.41
2016,3,21,14,30,971.0,96.0,2.3,19.0,843.0,300.49,196.26
2016,3,21,14,45,952.0,99.0,2.35,19.0,803.5,238.01,144.12
2016,3,21,15,0,933.0,102.0,2.4,19.0,764.0,176.97,99.59
2016,3,21,15,15,919.5,99.5,2.4,18.5,719.5,114.56,67.98
2016,3,21,15,30,906.0,97.0,2.4,18.0,675.0,82.99,65.9
2016,3,21,15,45,888.5,94.0,2.45,18.0,624.5,71.98,56.69
2016,3,21,16,0,871.0,91.0,2.5,18.0,574.0,70.92,55.99
2016,3,21,16,15,846.0,87.0,2.3,17.5,518.5,68.98,54.63
2016,3,21,16,30,821.0,83.0,2.1,17.0,463.0,66.96,53.18
2016,3,21,16,45,786.0,78.0,1.95,17.0,404.5,63.98,50.77
2016,3,21,17,0,751.0,73.0,1.8,17.0,346.0,60.91,48.24
2016,3,21,17,15,698.0,66.5,1.7,15.5,286.5,51.73,40.49
2016,3,21,17,30,645.0,60.0,1.6,14.0,227.0,47.47,36.91
2016,3,21,17,45,560.5,51.0,1.5,13.0,169.5,40.92,30.96
2016,3,21,18,0,476.0,42.0,1.4,12.0,112.0,34.3,24.66
2016,3,21,18,15,320.5,28.5,1.5,11.5,66.0,23.4,13.68
2016,3,21,18,30,165.0,15.0,1.6,11.0,20.0,12.8,0.0
2016,3,21,18,45,82.5,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,143.5,16.0,3.65,8.5,29.5,154.55,0.0
2016,3,22,7,0,287.0,32.0,4.0,9.0,59.0,312.98,249.22
2016,3,22,7,15,400.5,44.5,4.15,10.0,111.0,428.61,359.61
2016,3,22,7,30,514.0,57.0,4.3,11.0,163.0,551.07,463.62
2016,3,22,7,45,588.5,64.5,4.45,12.0,221.5,638.07,534.08
2016,3,22,8,0,663.0,72.0,4.6,13.0,280.0,726.33,601.77
2016,3,22,8,15,707.0,78.0,5.1,14.0,338.5,785.18,645.71
2016,3,22,8,30,751.0,84.0,5.6,15.0,397.0,836.47,682.57
2016,3,22,8,45,781.0,88.5,6.1,16.0,453.0,877.57,710.84
2016,3,22,9,0,811.0,93.0,6.6,17.0,509.0,915.8,736.43
2016,3,22,9,15,832.5,97.0,6.6,17.5,561.0,942.06,751.85
2016,3,22,9,30,854.0,101.0,6.6,18.0,613.0,964.76,764.61
2016,3,22,9,45,868.5,104.5,6.6,18.5,659.0,976.35,769.3
2016,3,22,10,0,883.0,108.0,6.6,19.0,705.0,983.99,771.32
2016,3,22,10,15,894.0,110.0,6.6,19.5,745.0,971.82,759.29
2016,3,22,10,30,905.0,112.0,6.6,20.0,785.0,966.74,752.71
2016,3,22,10,45,912.5,114.0,6.6,20.5,817.0,954.47,741.18
2016,3,22,11,0,920.0,116.0,6.6,21.0,849.0,938.31,727.12
2016,3,22,11,15,925.5,117.5,6.55,21.0,873.5,916.05,710.09
2016,3,22,11,30,931.0,119.0,6.5,21.0,898.0,890.09,690.55
2016,3,22,11,45,930.0,122.0,6.5,21.5,912.0,856.72,664.7
2016,3,22,12,0,929.0,125.0,6.5,22.0,926.0,820.22,636.7
2016,3,22,12,15,930.0,125.5,6.45,22.5,932.5,780.08,604.79
2016,3,22,12,30,931.0,126.0,6.4,23.0,939.0,737.16,569.77
2016,3,22,12,45,928.5,126.5,6.4,23.5,936.0,689.47,530.88
2016,3,22,13,0,926.0,127.0,6.4,24.0,933.0,639.72,489.76
2016,3,22,13,15,923.0,126.5,6.35,24.0,921.0,587.13,446.47
2016,3,22,13,30,920.0,126.0,6.3,24.0,909.0,532.99,400.91
2016,3,22,13,45,912.5,126.0,6.25,24.0,888.0,476.03,352.09
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,418.44,301.71
2016,3,22,14,15,897.0,124.0,6.15,24.0,838.0,358.97,249.26
2016,3,22,14,30,889.0,122.0,6.1,24.0,809.0,299.45,197.03
2016,3,22,14,45,885.0,116.5,6.05,24.0,773.5,238.61,145.85
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,177.76,100.73
2016,3,22,15,15,866.5,108.0,5.95,23.5,694.5,108.31,62.39
2016,3,22,15,30,852.0,105.0,5.9,23.0,651.0,77.01,59.62
2016,3,22,15,45,831.5,102.5,5.85,23.0,601.5,76.57,59.45
2016,3,22,16,0,811.0,100.0,5.8,23.0,552.0,76.12,59.27
2016,3,22,16,15,784.0,95.5,5.6,22.5,498.0,74.12,57.9
2016,3,22,16,30,757.0,91.0,5.4,22.0,444.0,72.03,56.45
2016,3,22,16,45,717.5,86.0,5.25,22.0,387.0,63.43,49.26
2016,3,22,17,0,678.0,81.0,5.1,22.0,330.0,60.91,47.24
2016,3,22,17,15,622.5,74.0,5.05,21.0,272.0,56.68,43.85
2016,3,22,17,30,567.0,67.0,5.0,20.0,214.0,52.37,40.23
2016,3,22,17,45,473.0,57.0,5.0,19.5,159.0,45.29,33.88
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,38.13,27.17
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,24.08,13.84
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,11.69,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,19.5,4.2,16.5,26.5,97.37,0.0
2016,3,23,7,0,149.0,39.0,4.4,17.0,53.0,199.1,154.71
2016,3,23,7,15,250.5,57.0,4.7,17.5,101.0,322.37,264.84
2016,3,23,7,30,352.0,75.0,5.0,18.0,149.0,435.23,361.42
2016,3,23,7,45,437.5,84.5,5.35,18.5,204.5,527.05,437.13
2016,3,23,8,0,523.0,94.0,5.7,19.0,260.0,629.16,517.76
2016,3,23,8,15,274.0,126.5,6.0,19.5,215.0,420.74,348.12
2016,3,23,8,30,25.0,159.0,6.3,20.0,170.0,173.53,138.92
2016,3,23,8,45,35.5,185.0,6.6,20.5,202.5,226.2,181.54
2016,3,23,9,0,46.0,211.0,6.9,21.0,235.0,261.56,209.28
2016,3,23,9,15,23.0,185.5,6.95,21.5,197.5,188.47,148.8
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,139.13,107.48
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,209.6,163.86
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,299.49,234.11
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,380.41,296.85
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,476.45,369.38
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,715.99,556.16
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,907.3,695.51
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,750.54,576.16
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,576.96,440.68
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,567.42,432.58
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,556.55,423.05
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,657.39,501.75
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,717.68,547.68
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,604.77,457.8
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,506.2,380.08
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,492.57,369.04
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,473.93,353.2
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,396.21,294.78
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,339.49,253.31
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,328.75,234.74
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,292.27,190.85
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,247.54,163.97
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,240.04,170.45
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,160.62,109.39
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,90.74,70.2
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,82.54,63.64
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,82.8,64.08
