Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,95.48,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,236.58,183.78
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,361.77,300.81
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,468.1,390.83
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,577.56,478.58
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,653.71,537.09
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,730.87,593.81
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,793.64,636.7
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,855.71,677.66
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,893.38,702.08
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,935.62,729.58
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,968.34,749.0
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,997.99,766.22
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,1016.17,774.85
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,1030.78,781.2
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,1024.68,774.06
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,1027.73,773.48
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,1022.99,767.41
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1014.42,759.04
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,998.66,746.07
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,979.21,730.84
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,954.29,713.5
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,925.91,693.9
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,892.09,669.33
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,855.26,642.75
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,813.78,614.16
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,769.97,582.32
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,722.73,545.79
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,673.78,507.32
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,622.05,466.79
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,569.07,424.24
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,513.4,378.62
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,457.05,331.2
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,399.52,281.77
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,341.94,231.69
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,283.64,181.67
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,226.01,134.75
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,168.64,94.57
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,112.7,68.61
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,77.39,59.47
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,76.68,59.1
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,75.4,58.35
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,74.0,57.5
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,72.03,56.16
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,64.01,49.63
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,60.82,47.18
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,57.51,44.54
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,52.77,40.55
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,47.92,36.3
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,40.3,29.47
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,32.53,22.2
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.96,8.9
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,7.68,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,98.85,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,239.24,185.51
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,365.47,300.26
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,468.17,386.11
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,573.06,469.6
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,649.66,526.05
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,727.29,580.32
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,788.4,620.07
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,848.69,657.7
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,893.07,684.76
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,928.83,705.53
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,960.5,722.87
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,989.09,737.98
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,1007.75,747.46
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,1022.86,754.76
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,1030.08,757.04
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,1020.33,748.45
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,1015.58,744.52
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,1007.07,738.23
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,992.37,726.63
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,973.98,712.8
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,833.03,614.47
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,671.78,495.64
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,783.12,580.09
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,854.14,630.76
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,813.59,602.65
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,770.68,572.01
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,723.91,536.58
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,675.38,499.22
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,623.75,459.76
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,570.83,418.23
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,515.75,373.92
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,459.9,327.75
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,402.58,279.43
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,345.15,230.37
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,286.83,181.15
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,229.17,134.91
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,171.82,95.37
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,105.32,61.19
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,79.54,60.5
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,79.25,60.47
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,78.08,59.83
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,76.8,59.1
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,74.21,57.15
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,65.36,49.92
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,62.58,47.96
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,59.71,45.85
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,54.69,41.68
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,49.53,37.22
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,41.94,30.5
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,34.22,23.36
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.61,9.53
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,55.5,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,152.53,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,299.66,232.16
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,436.59,352.71
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,530.97,430.37
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,629.62,507.23
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,701.97,559.74
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,775.11,610.09
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,822.72,640.03
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,875.37,672.5
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,917.01,695.0
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,956.18,715.22
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,982.56,726.52
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,1005.67,735.61
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,1008.75,733.27
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,1020.82,737.03
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,1023.86,735.72
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,1023.13,732.31
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,1016.99,727.17
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1007.12,719.9
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,989.69,706.66
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,968.67,691.39
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,943.23,675.36
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,914.44,657.19
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,881.17,634.81
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,844.92,610.46
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,803.72,584.3
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,760.31,554.93
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,713.24,521.76
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,664.61,486.51
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,613.64,448.33
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,561.51,408.12
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,488.85,352.96
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,439.69,316.18
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,391.76,279.16
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,347.01,244.38
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,305.12,210.89
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,262.82,177.99
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,210.98,137.55
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,147.17,97.16
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,99.94,76.56
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,81.14,61.47
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,108.96,84.67
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,147.99,117.03
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,135.59,107.23
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,122.5,96.87
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,109.89,87.11
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,96.69,76.64
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,81.97,64.44
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,66.65,51.44
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,51.64,38.47
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,36.15,24.79
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,22.27,10.9
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,53.64,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,146.26,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,292.84,228.55
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,426.53,345.76
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,521.19,422.97
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,620.07,499.18
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,693.17,551.01
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,767.06,600.27
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,823.2,633.11
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,872.1,659.24
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,914.58,686.78
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,954.59,712.27
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,985.45,730.6
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,1013.19,746.65
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,1016.72,744.59
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,1029.25,748.75
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,1035.05,748.61
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,1037.11,746.3
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1031.85,741.05
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1022.74,733.62
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1006.42,720.42
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,986.4,705.15
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,960.47,687.13
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,931.11,667.07
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,898.35,644.22
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,862.38,619.41
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,820.56,592.03
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,776.38,562.0
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,728.58,528.44
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,678.93,492.72
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,626.85,454.24
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,573.41,413.58
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,517.26,368.95
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,460.39,322.57
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,402.13,274.8
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,343.75,226.01
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,285.32,177.54
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,227.84,131.99
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,169.77,92.04
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,113.09,65.23
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,84.37,64.14
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,73.56,55.49
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,72.49,54.92
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,71.31,54.26
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,69.9,53.29
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,68.43,52.28
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,59.77,45.37
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,56.77,43.14
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,52.37,39.6
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,47.88,35.82
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,40.66,29.44
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,33.31,22.66
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.65,10.82
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,37.75,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,114.24,3.88
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,240.79,188.4
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,355.66,290.41
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,442.06,363.23
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,533.08,435.98
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,613.56,496.78
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,689.45,551.45
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,605.67,485.15
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,498.77,398.93
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,532.74,423.48
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,564.96,445.61
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,766.28,596.82
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,952.01,723.83
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,836.33,637.66
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,694.47,529.04
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,857.2,648.95
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,995.74,741.34
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,992.21,734.95
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,984.96,727.3
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,969.3,714.54
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,950.1,699.64
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,925.48,682.65
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,897.57,663.52
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,858.37,635.5
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,828.32,613.8
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,788.62,586.62
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,746.81,556.14
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,701.1,521.21
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,653.92,484.61
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,604.28,446.4
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,553.6,406.41
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,484.04,352.52
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,436.74,316.44
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,395.04,284.64
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,352.36,253.13
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,316.32,224.82
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,280.57,197.37
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,243.61,171.03
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,207.48,149.27
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,138.0,107.43
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,86.69,66.02
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,85.92,65.79
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,85.01,65.41
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,82.85,64.0
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,80.51,62.42
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,76.75,59.62
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,72.82,56.58
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,64.24,49.46
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,56.82,43.12
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.84,34.43
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.63,25.24
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.44,12.26
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.27,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,29.86,18.17
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,53.94,39.06
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,87.73,68.11
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,134.21,107.23
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,170.99,137.81
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,207.98,167.88
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,304.07,245.66
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,382.5,307.58
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,210.66,168.45
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,40.62,27.58
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,72.37,53.17
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,105.96,79.78
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,83.14,61.3
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,61.64,43.97
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,64.62,46.25
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,67.61,48.53
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,94.65,69.89
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,121.93,91.24
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,184.63,139.88
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,247.01,187.22
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,245.07,185.4
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,243.11,183.72
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,169.33,127.07
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,97.39,71.13
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,126.27,93.77
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,154.5,115.65
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,173.55,130.04
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,192.0,143.87
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,257.45,193.8
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,318.45,239.63
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,279.16,210.03
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,250.49,188.59
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,220.26,166.13
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,190.72,144.0
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,216.04,163.05
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,243.27,183.32
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,196.21,148.7
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,133.39,101.08
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,101.94,80.12
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,69.05,52.87
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,120.44,96.4
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,165.07,134.23
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,106.77,85.72
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,36.4,25.84
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,31.4,21.68
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,26.41,17.44
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,21.43,13.11
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,16.46,8.73
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.92,4.7
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.39,0.65
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.1,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.85,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,22.92,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,62.12,13.06
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,181.22,140.81
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,280.72,228.9
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,355.16,292.65
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,432.0,356.01
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,417.18,342.52
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,398.09,324.87
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,537.88,435.74
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,705.54,562.33
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,710.77,562.98
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,712.99,562.01
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,593.42,465.89
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,468.95,365.14
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,436.93,338.61
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,426.39,328.09
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,648.13,497.27
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,843.31,639.06
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,796.93,599.84
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,735.6,551.52
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,669.91,500.42
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,591.13,440.15
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,644.19,479.48
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,701.91,520.77
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,781.78,581.34
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,823.95,613.02
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,785.18,584.93
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,744.38,554.43
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,700.41,521.23
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,654.9,486.3
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,606.27,448.35
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,556.59,408.75
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,504.93,366.0
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,452.48,321.81
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,393.96,273.2
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,338.5,226.23
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,282.34,179.15
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,227.08,134.8
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,172.45,96.45
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,119.58,69.84
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,89.49,67.83
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,81.66,61.66
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,80.63,61.16
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,79.44,60.53
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,77.97,59.54
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,76.41,58.47
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,72.82,55.81
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,69.07,52.93
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,63.41,48.33
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,55.5,41.65
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,46.19,33.54
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.69,25.01
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.51,12.51
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,18.15,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,50.37,13.32
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,162.13,124.09
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,252.19,201.71
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,345.19,279.41
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,462.89,372.89
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,536.5,429.6
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,611.96,485.73
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,681.27,534.18
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,751.32,581.49
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,807.21,616.92
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,852.54,644.21
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,891.72,667.15
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,928.23,687.99
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,948.58,697.93
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,965.72,705.9
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,976.02,709.89
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,974.68,706.51
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,971.45,703.58
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,964.61,698.47
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,950.8,687.6
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,933.49,674.65
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,910.45,659.43
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,884.16,642.12
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,850.29,618.53
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,813.93,592.76
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,775.16,565.59
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,734.45,536.65
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,689.26,504.09
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,643.43,470.39
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,562.02,409.18
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,496.39,360.17
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,433.21,314.63
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,372.01,270.99
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,377.72,272.62
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,359.25,254.79
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,318.28,224.22
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,281.5,197.75
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,238.1,161.21
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,166.49,110.66
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,167.11,129.81
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,190.22,148.6
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,154.61,120.81
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,119.74,93.21
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,119.16,93.32
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,123.34,97.31
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,110.76,87.41
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,94.63,74.38
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,86.11,67.48
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,74.35,57.59
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,59.27,44.58
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,43.84,30.98
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,26.33,14.86
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,8.45,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.83,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,13.2,0.1
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,94.82,71.2
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,161.03,128.66
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,219.99,178.72
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,279.42,227.84
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,356.69,289.61
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,418.45,337.62
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,574.39,457.74
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,714.98,561.27
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,763.24,592.41
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,810.15,622.49
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,840.93,640.99
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,877.44,663.4
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,901.79,676.75
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,922.99,688.0
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,928.15,688.26
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,929.89,686.2
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,931.97,684.69
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,930.53,680.94
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,916.79,668.79
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,899.86,654.73
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,880.92,640.83
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,858.8,624.82
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,626.47,459.26
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,394.48,288.17
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,486.62,355.79
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,562.26,408.88
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,506.91,368.67
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,459.93,334.79
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,422.53,307.97
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,387.8,282.96
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,391.88,284.98
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,381.65,276.2
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,379.26,272.74
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,355.64,252.59
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,316.74,223.44
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,280.98,197.44
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,246.76,173.03
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,213.0,152.01
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,183.76,142.69
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,169.62,131.94
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,142.41,110.84
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,123.22,95.93
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,118.24,92.44
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,112.92,88.62
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,105.21,82.73
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,99.85,78.69
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,86.72,67.96
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,73.16,56.58
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,58.06,43.57
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,42.58,29.97
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,26.36,15.05
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,29.33,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,86.11,37.1
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,190.06,147.77
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,287.82,231.29
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,268.55,216.83
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,225.94,182.07
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,173.67,138.43
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,122.46,94.73
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,93.29,70.72
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,68.93,50.57
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,331.93,263.47
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,602.14,464.81
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,618.35,471.26
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,632.15,477.69
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,382.94,293.11
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,136.14,101.2
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,158.18,118.25
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,180.02,134.48
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,148.7,110.19
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,118.36,86.67
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,418.79,314.11
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,703.94,510.0
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,796.11,573.55
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,866.65,622.69
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,745.31,535.33
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,623.78,448.07
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,580.68,418.66
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,539.69,389.9
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,516.14,373.58
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,492.95,357.24
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,500.72,362.85
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,493.83,357.31
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,448.69,324.57
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,418.45,302.42
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,385.36,277.23
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,359.07,255.85
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,311.81,223.58
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,278.66,203.37
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,247.05,179.42
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,226.03,165.21
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,201.6,157.74
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,200.02,156.98
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,176.25,138.78
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,163.44,129.23
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,141.5,111.87
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,127.26,100.64
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,114.26,90.45
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,100.38,79.33
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,88.46,69.62
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,76.18,59.31
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,60.25,45.61
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,43.88,31.25
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,27.24,15.99
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
