Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.27,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.21,0.51
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,16.05,7.43
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,23.92,14.19
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,34.29,22.98
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,44.69,31.69
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,67.23,50.31
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,91.06,69.7
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,280.51,225.21
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,447.21,354.59
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,461.12,362.01
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,473.02,368.77
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,395.37,306.76
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,295.58,227.74
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,287.75,221.24
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,261.41,200.4
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,333.66,254.44
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,385.65,291.86
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,457.29,344.45
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,544.42,406.63
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,482.1,359.93
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,439.52,327.8
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,396.52,296.3
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,355.45,265.93
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,464.47,346.88
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,571.33,423.19
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,678.29,504.57
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,738.71,550.72
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,661.97,490.27
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,594.42,437.63
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,565.43,416.26
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,539.22,395.99
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,464.97,341.34
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,407.62,299.81
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,400.34,292.48
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,373.13,269.29
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,315.9,216.8
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,256.41,159.01
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,203.44,117.99
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,141.51,76.75
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,89.26,56.14
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,75.75,57.58
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,74.99,57.15
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,74.11,56.62
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,71.99,55.06
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,69.71,53.36
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,61.42,46.7
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,58.98,44.91
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,55.22,41.83
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,51.34,38.55
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,45.59,33.61
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,39.71,28.35
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,30.98,20.43
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,22.04,11.0
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,42.36,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,125.86,91.2
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,186.77,148.92
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,249.66,202.82
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,301.38,245.12
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,353.54,285.96
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,325.59,262.42
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,310.79,248.72
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,582.72,459.73
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,833.46,630.8
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,871.05,650.67
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,906.43,671.56
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,841.98,626.62
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,750.64,559.77
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,648.18,485.89
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,542.34,407.67
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,500.3,375.88
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,437.99,328.95
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,563.51,420.29
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,682.16,501.98
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,685.18,501.16
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,686.26,500.12
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,810.27,590.49
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,889.06,642.85
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,792.71,574.66
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,683.08,494.7
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,728.34,530.81
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,746.46,545.75
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,703.68,513.97
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,659.61,481.34
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,612.85,447.03
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,564.9,410.88
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,515.34,372.46
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,465.11,332.36
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,413.05,289.8
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,360.83,246.15
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,307.19,209.65
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,302.53,213.75
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,229.93,149.09
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,141.76,76.98
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,91.18,57.04
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,77.86,59.34
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,111.08,87.1
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,155.91,124.23
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,145.45,115.96
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,134.43,107.33
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,121.07,96.67
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,107.02,85.29
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,93.44,74.13
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,79.29,62.26
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,65.15,50.25
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,50.53,37.53
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,36.41,24.99
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,22.47,11.49
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,19.56,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,44.63,28.65
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,90.31,69.52
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,149.49,120.08
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,192.19,156.2
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,234.83,191.3
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,309.85,252.38
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,406.98,328.36
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,397.69,318.45
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,405.6,321.83
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,416.55,327.6
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,425.81,332.01
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,438.73,339.51
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,428.46,329.92
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,535.8,410.0
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,641.72,486.25
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,671.37,505.07
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,699.07,522.73
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,730.52,544.59
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,759.42,564.5
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,772.7,572.39
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,795.45,586.53
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,730.63,539.2
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,678.75,500.77
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,632.04,467.18
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,595.96,440.73
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,564.0,417.5
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,532.98,394.83
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,541.69,401.6
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,546.51,405.05
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,519.51,384.92
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,492.8,364.89
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,471.22,348.42
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,452.55,332.83
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,418.08,305.49
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,370.89,267.92
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,334.63,235.85
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,291.41,197.97
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,248.9,170.52
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,232.43,165.93
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,119.08,86.93
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,19.9,11.06
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,57.34,42.63
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,93.42,73.09
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,122.45,97.54
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,143.89,115.69
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,129.11,103.95
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,113.77,91.59
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,98.72,79.08
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,83.2,65.94
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,69.26,54.02
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,52.91,39.73
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,37.55,26.07
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,21.98,11.31
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,11.52,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,108.13,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,225.39,167.2
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,320.52,258.08
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,430.47,350.11
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,513.8,417.03
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,600.23,483.15
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,666.8,531.8
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,733.92,579.11
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,787.81,615.56
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,840.79,650.55
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,875.35,671.68
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,913.85,695.4
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,944.41,713.81
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,972.15,730.6
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,989.25,740.5
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,1003.03,748.34
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,997.2,741.62
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,1000.93,741.63
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,997.14,738.21
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,989.78,732.59
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,976.41,721.62
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,959.54,708.46
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,936.89,692.65
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,910.94,674.7
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,880.93,654.02
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,847.89,631.28
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,809.38,604.45
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,768.76,575.77
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,655.57,487.95
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,559.89,413.12
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,579.06,429.59
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,583.0,431.32
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,531.46,389.54
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,479.1,346.29
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,425.22,301.51
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,371.08,255.54
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,316.77,208.82
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,263.37,163.81
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,209.1,121.11
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,155.96,86.02
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,92.33,55.55
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,74.89,56.47
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,89.14,68.54
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,114.07,89.49
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,113.41,89.22
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,112.76,89.0
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,88.09,68.89
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,58.55,44.33
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,55.09,41.63
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,51.54,38.72
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,46.13,34.15
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,40.62,29.28
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,32.27,21.72
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.77,12.91
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,12.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,126.69,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,260.56,194.83
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,361.92,292.3
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,471.79,383.71
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,553.62,449.12
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,638.44,513.46
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,702.91,559.59
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,767.76,604.11
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,813.21,632.19
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,863.25,662.69
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,901.43,686.06
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,937.29,707.6
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,964.47,723.07
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,988.68,736.54
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,992.06,736.69
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,1004.47,743.18
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,1009.37,743.59
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,1010.75,741.9
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,1005.51,736.88
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,996.7,729.73
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,981.89,717.68
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,963.58,703.54
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,939.55,686.87
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,912.27,668.16
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,881.0,645.55
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,846.8,621.08
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,807.62,594.49
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,766.4,566.21
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,722.15,533.83
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,676.54,499.83
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,628.87,463.6
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,579.92,425.53
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,528.45,384.64
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,476.35,342.21
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,423.0,297.82
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,369.49,252.46
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,315.45,206.64
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,262.5,162.57
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,209.31,121.07
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,147.2,79.07
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,95.15,57.1
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,77.51,58.34
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,76.84,58.11
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,76.05,57.78
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,74.69,56.86
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,66.89,50.58
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,64.71,49.06
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,62.42,47.41
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,58.78,44.57
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,55.04,41.53
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,49.04,36.49
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,42.88,31.08
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.82,22.89
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.27,12.51
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,97.02,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,201.13,147.77
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,295.27,235.46
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,397.67,320.78
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,478.35,384.92
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,570.38,454.19
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,637.71,502.21
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,705.5,548.74
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,760.45,583.42
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,814.48,616.37
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,855.1,641.8
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,893.7,665.66
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,922.4,681.4
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,941.3,690.7
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,959.73,700.73
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,974.93,708.74
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,981.28,710.25
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,984.16,709.76
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,856.34,622.34
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,708.76,516.21
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,841.58,612.22
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,944.34,679.75
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,800.7,579.54
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,638.11,462.47
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,759.4,552.29
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,826.48,600.0
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,788.98,574.44
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,749.66,547.18
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,664.88,484.2
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,590.28,428.42
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,586.58,427.56
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,572.81,416.7
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,523.29,377.89
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,473.18,337.76
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,422.05,295.87
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,365.81,249.44
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,311.51,203.89
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,257.35,159.01
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,204.39,117.92
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,152.85,83.88
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,102.43,62.32
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,84.46,63.73
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,83.81,63.55
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,75.51,57.07
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,74.32,56.3
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,73.0,55.43
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,70.44,53.62
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,67.73,51.66
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,64.7,49.26
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,61.64,46.73
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,53.36,39.82
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.25,33.66
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.92,24.44
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.42,14.16
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,77.22,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,163.92,118.71
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,270.51,213.28
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,367.55,293.93
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,447.69,358.14
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,531.9,422.14
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,597.91,469.57
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,674.41,522.8
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,730.51,559.77
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,785.74,595.3
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,828.43,622.29
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,869.21,647.72
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,898.98,664.75
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,926.12,680.04
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,694.92,518.15
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,402.62,301.68
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,718.96,535.62
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,966.61,699.16
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,844.71,612.36
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,703.07,510.55
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,831.42,602.58
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,929.99,667.1
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,909.06,651.66
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,884.91,635.38
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,851.44,613.57
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,815.5,589.58
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,778.98,564.65
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,740.64,538.08
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,646.23,468.87
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,559.16,404.89
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,524.49,380.5
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,491.21,356.5
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,466.01,337.88
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,433.72,314.13
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,406.78,292.67
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,382.93,271.75
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,333.18,232.73
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,292.59,200.26
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,249.26,166.37
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,203.03,133.51
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,153.52,105.74
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,125.14,97.25
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,132.38,103.47
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,148.84,117.12
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,138.79,109.33
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,128.19,101.09
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,118.73,93.87
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,108.86,86.19
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,96.39,76.17
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,83.43,65.52
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,69.94,54.13
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,56.03,42.08
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,40.66,28.47
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,25.42,14.26
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,13.02,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,80.08,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,187.34,136.45
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,276.66,218.65
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,373.19,298.19
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,454.45,362.68
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,539.99,426.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,613.63,478.39
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,681.42,523.84
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,738.49,560.62
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,794.8,595.87
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,836.17,620.82
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,875.59,644.25
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,905.67,661.31
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,933.17,676.69
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,945.5,683.69
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,961.86,693.52
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,970.15,696.88
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,975.05,698.26
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,972.53,696.46
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,966.53,692.61
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,954.02,683.34
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,938.08,672.02
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,819.76,590.88
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,690.4,497.67
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,775.58,562.94
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,818.72,595.93
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,782.46,571.52
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,744.31,545.19
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,702.65,514.41
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,659.82,482.25
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,614.84,448.8
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,568.73,413.64
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,486.54,352.05
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,439.13,317.21
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,366.98,266.4
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,308.41,226.17
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,289.4,201.54
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,269.02,171.07
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,234.79,151.44
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,232.47,159.75
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,196.45,140.63
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,179.29,139.88
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,179.69,140.92
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,175.67,138.43
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,130.86,102.6
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,94.99,73.57
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,90.16,70.03
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,85.28,66.34
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,78.72,61.15
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.9,55.6
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.59,47.73
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.98,39.35
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,39.68,27.61
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,26.49,15.19
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,13.51,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,101.2,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,210.29,153.68
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,302.37,239.35
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,402.91,322.29
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,487.64,388.85
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,570.92,451.35
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,636.24,497.49
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,702.07,542.19
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,755.45,576.99
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,807.96,610.36
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,709.91,538.8
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,589.26,447.64
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,770.21,578.01
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,935.81,683.69
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,953.38,689.5
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,967.78,694.87
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,834.14,603.43
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,676.65,490.19
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,610.03,443.62
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,563.68,409.47
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,593.5,429.28
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,620.93,446.63
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,638.6,458.32
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,653.59,468.19
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,564.83,406.1
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,474.65,342.63
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,639.16,464.39
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,747.21,540.86
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,577.93,418.2
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,429.6,309.41
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,513.64,372.67
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,569.56,410.3
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,520.45,372.11
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,470.82,333.09
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,419.61,291.69
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,368.29,249.31
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,316.43,206.31
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,257.54,158.69
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,205.29,118.24
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,154.38,84.33
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,105.57,63.02
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,85.91,64.58
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,117.45,90.46
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,161.34,126.19
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,117.69,91.31
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,76.56,58.04
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,73.84,56.18
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,70.96,54.1
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,68.1,51.87
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,63.47,48.06
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.75
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.25,35.06
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.29,25.4
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.11,14.83
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,74.41,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,158.08,113.87
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,262.58,206.83
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,357.69,286.35
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,228.98,184.17
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,69.62,51.51
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,103.54,79.26
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,137.38,106.19
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,270.36,213.12
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,411.78,321.46
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,644.87,496.65
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,854.4,641.56
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,884.26,656.98
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,911.51,672.06
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,815.24,603.39
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,701.37,519.63
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,704.94,519.86
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,706.45,517.99
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,840.3,613.7
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,947.03,684.74
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,842.8,609.91
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,722.08,521.91
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,813.66,589.73
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,874.85,633.3
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,777.44,562.62
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,673.08,486.46
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,719.43,523.03
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,737.95,538.66
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,654.56,475.83
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,576.93,417.85
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,580.8,422.45
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,564.42,410.29
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,515.9,371.91
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,467.4,332.96
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,417.22,292.69
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,367.49,252.02
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,320.39,213.79
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,277.13,179.36
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,230.31,143.94
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,185.49,114.3
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,162.62,111.87
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,178.42,138.9
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,167.58,130.65
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,155.94,121.78
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,131.01,102.14
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,112.75,87.7
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,107.15,83.63
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,101.23,79.21
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.56,72.38
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,85.4,66.64
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,72.97,56.24
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,60.24,45.28
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,44.2,31.27
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,28.26,16.66
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,14.53,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
