Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.52,26.34
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.47,17.16
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,32.6,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,104.16,61.96
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,198.67,153.82
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,293.23,233.69
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,396.68,317.69
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,489.24,390.7
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,558.32,442.15
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,629.26,492.87
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,701.44,542.83
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,765.6,585.55
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,809.63,612.77
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,851.91,638.32
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,887.4,659.07
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,920.51,678.03
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,941.05,688.23
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,951.57,691.92
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,962.43,696.3
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,969.94,698.59
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,969.05,696.74
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,964.7,692.84
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,953.86,683.77
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,939.58,672.67
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,919.59,657.77
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,883.6,632.58
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,866.48,620.13
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,833.8,597.42
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,798.0,573.74
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,759.95,547.35
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,718.09,517.84
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,675.0,486.89
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,628.92,453.09
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,581.84,417.79
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,532.72,380.14
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,483.32,341.34
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,432.32,300.48
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,381.43,258.87
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,332.3,224.92
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,315.02,218.01
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,251.9,162.35
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,176.17,98.91
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,156.94,101.18
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,182.02,139.37
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,132.22,100.73
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,86.25,64.46
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,86.87,65.23
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,87.56,66.02
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,85.05,64.37
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,82.38,62.56
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,76.39,57.94
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,71.17,53.84
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,63.23,47.31
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.07,40.35
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.29,30.13
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,31.63,19.57
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.22,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,39.46,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,118.81,69.87
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,234.15,181.77
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,335.0,267.37
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,424.38,341.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,519.66,416.68
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,321.77,259.24
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,87.72,65.34
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,72.67,52.94
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,60.57,42.89
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,275.15,214.13
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,477.88,367.52
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,573.67,436.44
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,647.44,488.38
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,630.8,473.03
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,589.71,441.05
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,612.29,455.34
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,633.32,468.23
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,824.65,606.81
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,954.69,693.26
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,942.72,682.24
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,927.39,669.95
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,906.99,655.57
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,883.44,639.22
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,759.5,548.93
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,613.29,439.95
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,643.4,462.46
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,661.44,475.58
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,672.87,485.57
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,672.24,485.74
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,564.78,405.74
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,483.8,345.35
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,442.55,315.95
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,404.69,288.82
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,399.88,281.07
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,378.09,255.83
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,325.81,212.69
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,274.24,170.48
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,223.14,130.8
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,173.41,96.4
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,124.39,71.1
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,91.19,67.45
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,82.32,60.73
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,82.1,60.89
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,80.38,59.73
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,78.47,58.41
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,76.25,56.96
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,73.9,55.37
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,69.79,52.28
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,65.5,48.94
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,57.28,42.17
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.34,36.26
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.53,27.73
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.57,18.61
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,15.88,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.22,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,25.49,9.84
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,108.96,81.33
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,172.5,135.65
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,241.86,193.89
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,331.97,266.8
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,391.62,313.93
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,453.66,361.51
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,514.56,406.61
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,575.95,450.9
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,651.32,503.58
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,703.63,538.83
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,673.58,513.22
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,662.94,501.52
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,656.64,493.12
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,647.74,483.02
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,820.0,608.56
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,969.26,708.26
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,968.96,704.19
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,965.17,698.81
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,956.19,690.51
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,930.49,671.36
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,910.49,657.33
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,887.3,641.24
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,857.75,619.7
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,836.98,604.16
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,801.08,578.57
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,762.91,550.5
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,714.78,515.66
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,674.37,485.32
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,629.34,452.09
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,583.19,417.31
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,526.58,373.84
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,486.18,342.84
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,437.62,304.28
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,385.2,259.46
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,328.71,213.69
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,279.34,173.63
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,227.71,133.75
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,177.6,99.24
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,128.38,73.87
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,85.77,62.87
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,117.47,88.38
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,154.15,117.88
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,116.33,88.19
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,83.48,62.17
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,81.27,60.91
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,78.9,59.45
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,73.94,55.69
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,69.31,52.08
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.63,45.78
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.76,39.08
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,42.98,29.73
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,32.32,20.0
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,16.58,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,36.04,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,109.99,59.97
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,210.72,162.79
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,328.1,261.18
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,420.28,337.06
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,518.71,413.94
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,532.51,424.28
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,542.31,430.18
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,560.1,440.46
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,552.61,432.07
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,719.53,554.61
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,880.83,664.22
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,849.95,638.67
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,801.51,601.37
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,764.63,570.1
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,703.26,522.36
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,711.05,525.1
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,716.71,526.14
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,763.75,557.98
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,825.31,598.36
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,902.2,652.78
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,944.38,678.11
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,923.24,663.38
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,898.87,646.98
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,867.88,624.99
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,834.12,601.26
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,767.21,552.46
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,692.91,496.68
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,692.95,499.56
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,675.92,489.03
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,630.72,455.46
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,584.27,420.3
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,534.96,381.52
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,484.86,341.29
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,433.64,299.98
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,382.18,257.62
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,329.73,214.31
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,278.22,172.08
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,217.91,125.46
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,166.53,89.79
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,115.71,63.61
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,81.19,59.5
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,80.8,59.52
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,80.29,59.45
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,72.14,53.08
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,71.11,52.45
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,68.88,50.95
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,66.51,49.31
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,63.5,47.09
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,60.41,44.72
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,54.72,40.14
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,47.04,33.67
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.18,25.92
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.21,17.61
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,34.71,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,107.17,55.9
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,206.8,159.59
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,322.8,257.4
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,418.92,337.06
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,521.79,418.07
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,598.81,475.72
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,670.23,527.0
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,733.12,570.49
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,795.73,612.58
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,837.55,638.74
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,877.56,663.26
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,903.42,676.59
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,933.1,692.45
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,952.92,703.8
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,969.58,713.14
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,978.17,716.03
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,983.37,716.83
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,968.4,704.11
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,963.33,698.27
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,951.87,688.32
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,937.01,676.32
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,916.94,662.45
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,893.63,646.53
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,865.02,625.81
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,833.52,603.27
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,797.79,579.17
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,759.91,553.33
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,718.55,522.32
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,675.91,489.97
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,630.67,456.26
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,584.27,420.93
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,535.57,382.47
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,486.21,342.67
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,435.22,302.1
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,384.01,260.34
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,326.25,212.99
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,274.8,170.64
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,222.43,129.46
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,171.41,93.86
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,122.17,68.82
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,89.57,65.92
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,80.83,59.31
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,80.51,59.39
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,80.24,59.52
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,79.93,59.62
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,77.41,57.92
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,74.73,56.06
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,71.36,53.59
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,66.12,49.45
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,59.02,43.71
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.75,37.59
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.63,28.75
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,31.7,19.57
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.23,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,20.13,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,61.54,28.06
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,142.65,108.1
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,235.16,185.95
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,318.9,256.17
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,431.02,345.94
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,538.1,428.44
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,660.25,518.15
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,729.14,565.59
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,797.89,611.71
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,840.49,637.98
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,881.27,662.57
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,909.32,678.37
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,941.13,696.67
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,822.4,611.19
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,675.9,500.47
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,690.58,508.69
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,703.24,514.85
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,863.2,629.25
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,970.35,698.67
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,958.4,687.82
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,943.03,675.59
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,922.42,661.52
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,898.55,645.4
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,868.0,623.59
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,834.65,600.04
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,798.5,575.89
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,760.21,550.05
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,718.13,518.96
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,674.88,486.58
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,629.75,453.3
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,583.44,418.37
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,534.62,380.83
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,485.41,342.02
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,434.62,301.04
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,383.67,259.12
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,325.9,211.89
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,273.53,168.85
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,237.81,148.54
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,242.88,162.4
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,205.09,140.49
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,177.9,135.26
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,170.21,129.95
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,162.01,124.17
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,117.65,89.52
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,76.11,56.5
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,73.76,54.95
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,71.28,53.23
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,67.08,50.05
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,62.67,46.6
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,56.67,41.76
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.39,34.79
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.52,26.19
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.47,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,32.29,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,100.5,46.63
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,203.07,155.61
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,319.89,253.33
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,412.67,329.71
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,511.82,407.36
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,589.12,464.74
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,661.97,516.56
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,523.39,409.72
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,383.45,297.76
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,641.69,494.53
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,878.18,658.15
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,906.5,672.68
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,939.01,691.2
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,958.36,700.5
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,974.55,707.93
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,984.49,711.29
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,978.2,704.25
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,976.14,700.01
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,970.61,693.66
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,959.61,684.22
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,945.17,672.75
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,924.52,658.59
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,900.6,642.42
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,871.33,621.75
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,839.17,599.27
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,717.14,512.53
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,587.89,417.91
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,651.65,466.46
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,679.92,487.72
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,634.05,453.91
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,586.96,418.72
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,537.8,381.2
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,487.9,342.15
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,436.07,300.62
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,384.0,257.99
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,331.88,215.07
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,273.24,167.83
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,220.1,126.57
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,168.19,90.69
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,117.89,65.24
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,84.87,62.17
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,84.64,62.33
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,76.6,56.24
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,76.13,56.07
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,75.6,55.85
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,73.57,54.54
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,71.41,53.1
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,67.89,50.49
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,64.25,47.69
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,56.47,41.4
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.96,27.23
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.03
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,29.89,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,93.9,40.07
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,195.53,149.22
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,309.88,244.83
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,409.86,327.12
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,526.85,417.71
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,556.56,438.99
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,593.11,464.48
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,694.18,535.79
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,788.15,599.07
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,685.43,521.68
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,560.36,425.18
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,754.26,566.57
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,934.02,684.47
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,863.95,633.16
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,770.99,563.36
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,887.64,644.55
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,983.21,703.32
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,981.99,698.83
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,963.99,684.49
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,787.05,563.08
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,567.43,404.95
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,760.86,545.54
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,892.61,634.57
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,861.71,611.98
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,828.08,588.78
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,738.62,524.94
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,644.92,456.63
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,667.03,474.98
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,669.84,478.14
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,581.09,412.4
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,502.52,354.97
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,504.35,356.19
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,482.86,337.47
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,431.27,296.61
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,379.78,255.06
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,327.96,212.83
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,276.74,171.31
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,225.29,131.79
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,175.29,97.55
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,120.02,68.1
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,90.51,66.58
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,123.67,93.19
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,161.51,123.52
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,152.16,116.52
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,149.45,114.82
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,117.31,89.77
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,84.48,63.7
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,78.89,59.49
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,73.11,54.96
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.88,48.35
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.42,41.27
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,44.65,31.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,31.53,19.26
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.17,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.23,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.46,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.1,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,88.3,67.17
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,187.58,146.67
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,139.62,107.23
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,87.8,64.77
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,134.8,101.69
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,182.5,138.29
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,378.76,289.65
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,538.25,406.77
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,443.9,333.34
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,327.96,244.31
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,473.85,351.82
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,595.3,437.43
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,604.47,442.15
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,612.28,446.46
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,706.56,512.43
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,790.98,569.48
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,706.17,507.47
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,625.35,448.54
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,692.04,495.42
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,744.74,531.15
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,684.51,488.5
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,631.05,450.63
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,662.54,476.24
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,668.79,482.75
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,624.26,449.85
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,578.84,415.77
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,530.73,378.17
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,482.75,339.95
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,433.36,300.66
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,384.17,260.75
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,328.88,216.43
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,280.52,177.52
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,231.17,139.71
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,183.56,107.07
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,163.88,106.7
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,177.85,135.6
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,142.39,108.39
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,116.11,88.09
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,117.14,89.25
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,118.23,90.46
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,113.16,86.88
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,107.8,83.02
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,104.34,80.62
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,96.73,74.66
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,82.75,63.35
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,69.02,51.88
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,50.23,35.78
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,31.36,19.18
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,16.23,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.31,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.5,1.78
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,113.18,83.57
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,186.63,146.32
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,284.95,227.87
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,374.76,300.93
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,446.32,357.27
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,520.87,414.05
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,612.42,481.78
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,686.63,535.19
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,735.98,568.44
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,784.38,600.24
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,836.25,633.95
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,877.93,660.05
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,903.54,674.59
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,926.22,687.15
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,941.91,694.98
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,954.34,700.71
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,956.48,699.37
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,955.21,695.95
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,947.83,688.89
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,928.2,673.83
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,910.65,661.5
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,889.78,647.03
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,861.32,626.2
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,830.09,603.26
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,795.53,578.6
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,758.8,552.19
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,717.58,521.33
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,675.33,489.38
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,631.15,456.44
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,586.15,422.25
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,538.39,385.43
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,487.95,345.89
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,436.82,305.0
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,386.02,263.6
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,333.77,220.58
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,281.5,177.75
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,230.36,138.26
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,180.94,104.17
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,134.07,80.35
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,105.34,78.73
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,105.45,79.24
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,105.41,79.64
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,105.72,80.17
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,104.59,79.56
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,100.27,76.52
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,95.72,73.25
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,89.78,68.74
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.63,63.92
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,74.94,56.92
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,63.78,47.55
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,48.73,34.54
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.71,20.99
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.46,0.0
