Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,68.06,49.16
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,66.75,48.3
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,65.35,47.36
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,63.0,45.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,55.52,39.93
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,52.7,37.75
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,49.83,35.44
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,44.81,31.4
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.71,27.09
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.8,20.23
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.75,12.3
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,12.38,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,125.43,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,261.2,189.48
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,380.28,296.39
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,470.75,369.16
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,565.99,441.37
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,635.37,489.48
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,706.0,535.53
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,760.35,567.85
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,809.49,595.11
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,851.53,619.41
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,891.57,641.95
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,921.44,657.67
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,948.57,671.61
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,955.05,672.67
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,970.29,679.5
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,978.58,682.04
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,983.42,682.66
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,981.7,679.43
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,976.39,674.23
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,964.54,665.2
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,949.15,654.19
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,927.94,641.07
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,903.4,625.96
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,873.11,605.99
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,839.91,584.21
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,803.6,561.61
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,764.93,537.33
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,722.43,507.73
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,678.3,476.22
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,631.69,443.31
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,583.75,408.54
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,533.58,371.18
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,482.54,332.07
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,429.89,290.62
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,376.9,247.97
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,323.44,204.74
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,270.96,162.72
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,217.29,122.23
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,154.82,80.44
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,102.98,57.06
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,78.75,56.78
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,78.2,56.67
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,77.53,56.46
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,76.63,55.95
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,69.03,50.09
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,66.66,48.5
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,64.17,46.77
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,61.03,44.45
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,57.83,41.99
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,51.63,36.99
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.25,31.61
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.82,21.78
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.99,12.26
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,68.39,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,224.69,161.41
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,335.98,262.75
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,433.64,342.26
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,533.35,419.21
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,604.58,470.99
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,677.07,521.09
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,735.96,558.24
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,794.49,593.53
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,837.05,617.98
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,872.55,637.25
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,777.96,570.89
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,654.12,479.96
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,832.39,602.56
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,971.15,686.33
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,967.54,679.69
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,973.21,680.42
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,971.88,677.4
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,967.02,672.42
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,956.14,663.9
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,941.76,653.4
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,921.12,640.49
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,897.18,625.6
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,867.86,606.43
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,835.62,585.37
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,799.49,562.62
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,761.02,538.2
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,719.09,508.83
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,675.5,477.58
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,629.11,444.47
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,581.4,409.53
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,530.97,370.91
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,479.8,330.79
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,427.21,289.28
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,374.32,246.6
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,321.13,203.53
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,269.0,161.76
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,215.91,121.71
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,154.04,80.42
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,102.61,57.53
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,79.84,57.65
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,79.35,57.6
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,78.75,57.45
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,105.01,78.53
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,147.93,112.76
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.87,77.53
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,65.51,47.85
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,61.71,45.02
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,57.79,41.96
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,51.6,36.89
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.24,31.44
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.42,21.32
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.22,11.45
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,53.27,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,209.84,149.04
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,319.62,250.11
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,412.98,327.23
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,521.31,411.34
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,594.11,464.82
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,668.24,516.7
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,731.42,557.62
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,794.49,596.79
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,837.54,621.93
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,873.52,641.85
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,906.69,659.54
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,937.24,675.26
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,957.06,683.5
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,973.68,689.73
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,970.26,682.51
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,975.94,681.34
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,974.1,678.88
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,968.74,674.48
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,957.38,665.16
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,942.52,653.89
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,921.84,639.19
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,897.85,622.61
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,867.65,602.65
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,834.58,580.93
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,798.46,558.09
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,760.01,533.64
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,717.43,503.84
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,673.31,472.38
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,626.78,439.56
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,579.0,404.95
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,529.16,368.0
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,478.58,329.34
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,426.06,288.03
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,373.3,245.61
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,320.93,203.47
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,262.87,157.92
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,231.71,144.36
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,238.21,161.72
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,155.88,102.54
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,88.2,64.16
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,79.57,57.76
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,79.17,57.78
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,79.42,58.2
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,79.7,58.65
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,77.18,56.98
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,74.51,55.16
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,71.47,52.97
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,66.03,48.7
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.56,41.76
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.85,34.37
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.83,23.97
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,24.93,12.43
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.97,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,41.93,24.82
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,77.17,56.32
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,127.25,98.08
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,176.7,138.6
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,243.15,191.73
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,295.39,232.51
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,469.5,365.92
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,655.22,498.56
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,704.91,529.59
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,753.71,560.33
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,797.27,586.02
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,849.39,616.73
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,875.62,628.87
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,898.96,639.17
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,919.66,647.63
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,937.0,653.87
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,939.33,650.9
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,938.26,646.12
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,925.13,633.82
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,917.78,625.36
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,899.34,614.16
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,877.62,601.03
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,854.12,587.41
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,827.09,571.35
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,791.41,550.73
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,753.4,526.99
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,711.71,499.42
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,668.33,469.78
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,621.84,437.7
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,574.29,403.78
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,524.69,366.5
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,474.47,327.68
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,411.55,282.82
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,376.71,260.52
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,330.37,219.85
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,269.28,165.1
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,236.03,147.5
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,235.53,157.53
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,163.49,109.46
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,110.1,82.04
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,134.17,101.52
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,173.33,132.9
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,159.62,122.77
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,152.0,117.45
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,136.72,105.88
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,121.08,93.82
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,104.48,80.74
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,87.55,67.09
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,70.3,52.84
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,52.71,38.01
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,36.03,23.7
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.58
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.94,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,95.54,63.78
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,165.45,128.36
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,262.49,208.85
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,349.16,279.07
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,341.05,271.95
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,310.6,247.14
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,371.94,293.99
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,454.85,354.6
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,397.87,308.61
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,336.69,259.68
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,357.57,273.96
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,377.72,287.18
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,400.19,302.66
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,421.89,317.47
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,561.76,419.08
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,698.44,513.53
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,722.15,528.17
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,743.5,541.98
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,837.3,608.12
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,911.49,658.16
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,827.45,597.83
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,737.39,533.06
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,731.18,530.62
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,711.73,518.64
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,647.96,471.3
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,594.45,431.12
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,536.0,389.6
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,482.11,350.99
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,424.9,310.03
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,370.24,270.71
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,388.1,283.47
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,391.54,285.16
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,258.94,189.53
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,123.54,89.65
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,137.17,100.3
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,150.12,110.21
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,114.35,83.18
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,78.36,55.74
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,104.04,75.84
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,128.22,99.07
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,128.46,99.73
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,128.51,100.3
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,129.42,101.4
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,129.96,102.21
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,115.72,91.07
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,101.36,79.67
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,85.88,66.98
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,70.27,53.96
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,55.22,41.27
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,40.02,28.2
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,26.87,16.65
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,13.18,3.96
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.35,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.71
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,18.21,8.97
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,27.36,16.19
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,48.2,32.64
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,69.15,48.99
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,82.79,59.37
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,96.73,69.88
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,141.96,104.61
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,187.29,138.88
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,471.75,351.68
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,734.9,533.52
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,816.38,591.59
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,868.27,629.42
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,773.77,559.6
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,671.25,484.0
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,667.86,482.7
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,660.67,478.01
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,666.56,484.07
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,655.5,477.47
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,611.13,444.82
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,566.18,411.15
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,519.03,374.32
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,471.15,336.09
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,420.56,297.47
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,376.79,265.35
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,339.18,234.03
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,296.68,198.65
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,249.08,162.36
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,200.8,129.16
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,152.52,103.97
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,129.72,99.57
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,149.83,115.99
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,176.72,137.82
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,130.63,101.26
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,80.6,60.95
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,70.68,53.16
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,60.55,45.05
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,50.52,36.9
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,40.52,28.61
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,31.38,20.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,22.26,13.13
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,14.4,6.27
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,48.26,28.31
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,87.44,65.25
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,154.94,121.64
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,209.17,166.6
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,256.01,204.68
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,303.41,242.14
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,310.75,245.71
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,295.98,232.29
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,392.78,305.96
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,470.43,362.88
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,508.85,388.72
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,546.14,413.5
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,628.06,470.66
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,686.39,510.2
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,846.39,622.2
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,967.04,698.36
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,966.95,695.5
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,963.29,691.58
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,939.67,674.09
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,925.85,663.22
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,906.28,650.04
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,883.43,634.86
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,855.26,615.03
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,824.19,593.39
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,788.06,569.63
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,749.72,543.82
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,708.42,514.76
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,665.55,483.94
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,619.96,450.27
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,573.14,414.83
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,349.55,254.44
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,195.25,142.22
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,140.43,101.69
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,85.66,60.42
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,103.0,73.79
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,119.8,86.69
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,167.01,122.46
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,208.46,153.86
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,188.77,139.61
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,185.5,144.27
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,173.84,135.72
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,161.82,126.82
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,154.27,121.19
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,146.35,115.23
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,130.8,103.16
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,114.86,90.58
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,98.8,77.49
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,82.4,63.88
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,66.28,50.34
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,49.88,36.26
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,34.1,22.46
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,17.35,6.46
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,141.27,91.97
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,266.7,207.79
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,356.21,282.49
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,452.01,358.47
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,527.11,415.89
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,604.82,473.06
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,675.43,522.39
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,737.42,564.13
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,785.36,594.98
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,831.7,624.18
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,869.92,646.57
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,905.83,667.17
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,805.93,595.36
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,686.36,506.58
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,682.64,501.48
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,676.76,494.23
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,701.1,509.48
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,723.14,522.8
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,850.74,611.29
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,927.5,658.9
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,861.61,612.64
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,772.89,548.67
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,744.23,527.79
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,709.17,502.36
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,695.59,492.75
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,674.68,478.12
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,625.16,442.6
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,579.21,409.61
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,584.72,416.03
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,575.05,409.02
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,525.05,370.53
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,473.94,330.38
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,420.78,288.29
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,367.31,244.85
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,316.08,203.4
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,261.06,160.11
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,208.19,120.08
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,156.79,86.96
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,105.16,65.38
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,89.23,66.44
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,80.51,59.8
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,80.14,59.85
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,78.27,58.56
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,76.21,57.12
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,73.49,55.23
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,70.62,53.17
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,65.94,49.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,61.07,45.63
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.87,37.99
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.03,31.22
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.55,21.05
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.86,8.44
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,11.52,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,34.68,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,187.68,120.8
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,304.89,237.61
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,410.6,325.26
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,521.91,412.33
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,596.37,467.45
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,672.33,521.05
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,735.67,563.7
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,798.94,604.88
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,626.1,478.54
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,403.82,308.36
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,690.41,522.3
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,944.14,688.66
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,962.9,695.88
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,966.27,695.53
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,975.77,698.49
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,981.84,699.35
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,979.92,695.35
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,974.4,689.34
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,962.71,680.16
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,947.48,668.93
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,925.99,655.23
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,901.14,639.47
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,871.71,619.51
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,839.25,597.62
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,802.01,573.78
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,762.35,548.19
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,719.11,517.59
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,674.1,484.75
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,626.49,450.11
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,577.49,413.5
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,526.08,374.07
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,473.88,332.88
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,419.86,289.23
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,365.52,244.34
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,310.55,198.62
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,256.0,153.91
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,201.21,111.95
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,147.42,77.47
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,94.92,57.54
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,70.34,51.13
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,69.67,50.89
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,68.91,50.57
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,68.25,50.22
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,67.58,49.87
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,59.47,43.53
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,56.97,41.72
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,53.84,39.32
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,50.66,36.79
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,45.32,32.36
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.91,27.63
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.33,19.09
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.45,6.96
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,30.39,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,182.06,113.83
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,301.2,235.42
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,406.41,323.53
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,516.82,410.74
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,591.72,467.02
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,668.22,521.83
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,731.44,565.22
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,794.62,607.2
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,832.71,631.12
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,874.39,657.22
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,763.77,577.08
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,623.14,470.05
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,816.41,609.34
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,958.36,699.94
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,822.26,603.9
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,627.14,461.16
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,682.38,498.72
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,714.32,518.8
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,724.13,523.6
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,731.52,526.92
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,738.51,531.64
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,751.87,540.37
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,808.34,582.62
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,833.88,600.23
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,778.93,560.04
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,715.34,512.07
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,701.13,505.28
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,669.97,485.26
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,599.61,431.81
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,541.4,387.7
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,511.57,365.63
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,471.08,332.49
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,417.91,289.64
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,364.48,245.58
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,311.69,201.58
