Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,122.97,93.71
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,109.52,83.46
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,95.43,72.5
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,82.77,62.47
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,69.64,51.8
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,55.64,40.11
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,41.24,27.82
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,27.56,15.36
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.07,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,60.71,2.03
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,127.0,93.93
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,219.1,171.99
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,300.32,239.21
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,359.48,286.49
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,419.87,332.86
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,350.01,275.12
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,272.54,211.12
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,586.56,452.64
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,855.86,638.36
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,736.86,551.0
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,588.38,438.97
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,671.52,497.73
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,776.46,567.76
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,797.14,578.14
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,815.11,587.19
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,901.88,645.38
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,953.69,675.6
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,941.65,665.16
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,926.07,653.11
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,905.13,639.16
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,880.86,623.18
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,849.21,601.23
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,814.82,577.61
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,777.85,553.49
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,738.58,526.69
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,695.66,495.52
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,651.2,462.74
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,604.23,428.4
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,556.06,392.3
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,505.33,353.51
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,454.12,313.29
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,396.96,267.82
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,342.5,223.48
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,287.7,178.96
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,233.68,136.4
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,179.94,98.38
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,127.74,70.06
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,86.54,63.13
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,86.11,63.02
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,77.6,56.61
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,76.99,56.46
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,75.2,55.23
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,73.26,53.89
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,69.97,51.55
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,66.52,49.01
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,61.98,45.38
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,55.43,39.95
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.87,32.76
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.15,25.16
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,26.5,14.24
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,83.72,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,169.81,126.37
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,271.71,214.35
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,400.89,318.89
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,467.56,371.76
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,536.92,423.78
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,602.18,470.49
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,667.84,515.8
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,750.78,571.52
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,823.94,618.43
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,864.04,640.58
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,901.75,660.85
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,924.41,671.64
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,936.94,675.86
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,948.78,678.35
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,957.1,678.64
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,957.3,674.96
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,953.86,669.16
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,942.36,659.23
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,927.3,647.31
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,906.85,633.19
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,883.0,617.07
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,848.72,593.54
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,811.92,568.41
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,775.7,543.91
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,737.18,517.55
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,694.25,486.79
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,649.84,454.61
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,602.78,420.98
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,554.74,385.83
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,504.34,348.28
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,453.56,309.39
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,401.34,268.37
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,349.4,226.9
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,292.32,182.66
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,244.09,146.22
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,193.1,111.15
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,144.17,85.07
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,132.04,98.08
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,162.42,121.81
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,141.0,105.81
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,128.98,97.05
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,118.24,88.98
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,106.74,80.22
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.87,76.0
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,97.61,73.75
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,83.91,62.96
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.07,50.16
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,56.57,40.67
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,43.29,29.37
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.01,14.41
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,30.14,19.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,53.03,37.41
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,125.4,95.17
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,203.26,155.12
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,197.33,149.47
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,192.02,144.72
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,277.44,209.04
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,345.14,258.16
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,576.65,425.19
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,780.93,560.8
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,828.62,589.62
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,872.04,617.0
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,819.03,579.93
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,750.9,534.14
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,692.24,492.47
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,623.39,443.98
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,611.4,434.69
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,598.34,424.2
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,627.08,443.47
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,642.58,452.98
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,617.7,434.7
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,588.59,413.87
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,466.38,331.28
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,370.89,266.0
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,411.49,294.3
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,433.72,306.8
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,400.77,280.48
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,364.43,249.69
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,317.32,213.3
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,271.07,178.14
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,236.95,162.21
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,226.04,164.78
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,172.87,135.03
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,133.03,103.72
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,144.71,113.6
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,162.2,128.13
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,144.29,114.06
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,133.74,105.93
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,123.19,97.84
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,112.33,89.31
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,95.2,75.13
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,77.56,60.21
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,60.29,45.36
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,41.19,28.69
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,24.04,12.4
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,23.12,12.08
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,55.79,39.66
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,86.58,65.68
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,133.99,105.11
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,170.34,135.0
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,100.09,77.14
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,40.54,27.53
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,52.64,37.25
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,46.89
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,116.69,88.34
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,170.97,130.89
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,387.5,300.78
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,567.53,434.93
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,578.74,440.4
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,588.42,445.55
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,584.54,440.8
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,579.59,435.46
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,555.12,416.08
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,530.75,396.94
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,551.07,411.38
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,568.96,423.78
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,299.22,226.34
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,37.69,24.11
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,106.57,78.26
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,174.47,130.57
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,105.85,77.51
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,37.7,24.18
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,109.06,80.14
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,177.96,133.12
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,222.56,166.86
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,264.39,198.15
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,207.21,155.09
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,150.71,112.28
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,105.89,77.85
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,60.05,42.14
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,109.38,80.99
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,153.89,115.75
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,159.75,126.16
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,165.95,131.5
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,124.11,97.96
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,79.46,61.46
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,71.45,55.03
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,63.07,48.16
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,54.28,40.98
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,45.52,33.69
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,37.19,26.57
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,28.89,19.35
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,21.01,12.44
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,13.16,5.48
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.39,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,5.77
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,28.1,17.25
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,42.58,29.55
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,59.71,43.91
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,76.46,57.72
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,53.86,38.94
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,24.4
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,92.25,69.91
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,154.63,119.51
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,137.62,105.37
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,122.28,92.78
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,133.26,101.21
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,144.2,109.52
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,157.92,119.77
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,171.52,129.82
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,197.33,149.43
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,222.78,168.53
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,196.75,148.05
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,171.59,128.42
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,187.47,140.45
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,203.02,152.08
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,194.24,145.28
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,185.59,138.66
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,225.02,168.42
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,263.27,196.88
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,263.78,197.11
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,264.09,197.34
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,233.49,174.49
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,203.65,152.12
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,271.36,202.94
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,333.56,248.28
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,348.38,256.84
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,348.34,253.05
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,314.23,228.55
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,275.62,201.86
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,247.24,181.52
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,220.06,163.54
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,200.06,158.56
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,189.3,150.42
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,146.98,116.78
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,103.22,81.31
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,120.05,95.7
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,133.76,107.45
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,119.42,95.99
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,104.6,83.96
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,88.16,70.1
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,71.22,55.55
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,55.32,41.57
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,37.68,25.89
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,21.77,9.92
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,7.66
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,33.09,21.33
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,50.02,35.65
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,69.97,52.35
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,89.32,68.28
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,104.25,80.14
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,119.13,91.71
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,178.39,139.61
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,258.12,202.1
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,324.65,252.69
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,390.6,301.37
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,521.35,398.25
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,651.81,490.03
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,431.23,327.07
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,205.1,154.13
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,308.91,232.77
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,396.64,295.79
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,514.22,378.52
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,607.62,440.56
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,481.15,350.09
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,348.82,255.04
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,200.13,147.09
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,68.76,47.85
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,135.39,99.14
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,200.77,147.68
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,208.72,153.25
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,216.33,158.87
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,200.91,147.47
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,185.85,136.42
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,107.73,77.83
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,28.39,16.72
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,52.64,35.92
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,76.73,54.84
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,54.23,37.29
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,31.63,19.56
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,79.16,57.13
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,122.91,91.27
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,143.3,112.17
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,162.46,127.99
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,115.39,90.38
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,63.95,48.29
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,36.0,24.97
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.24,1.4
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.0,0.37
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.28,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.58,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,13.17,4.37
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,25.19,14.81
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,37.23,25.0
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,52.59,37.77
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,67.81,50.2
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,94.26,71.46
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,120.36,92.0
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,177.48,137.87
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,254.82,198.28
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,333.67,258.64
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,433.76,332.65
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,508.73,387.48
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,582.71,440.36
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,505.55,380.32
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,407.8,305.72
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,451.24,337.48
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,492.88,366.93
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,530.65,392.9
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,547.89,404.4
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,469.6,347.42
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,410.25,303.65
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,409.55,302.48
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,408.33,300.73
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,457.52,336.43
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,503.77,369.16
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,540.6,395.82
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,565.82,413.46
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,403.98,297.33
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,265.44,196.03
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,313.64,231.71
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,358.73,263.75
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,349.23,255.23
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,343.07,248.5
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,313.6,225.81
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,284.19,203.64
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,236.04,171.85
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,211.03,157.47
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,189.98,149.46
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,187.09,147.63
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,174.01,137.84
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,160.29,127.45
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,145.08,115.49
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,134.52,107.24
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,117.75,93.88
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,100.55,79.91
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,84.09,66.11
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,67.31,51.74
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,50.83,37.44
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,34.09,22.63
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,19.48,6.87
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,17.33,7.44
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,36.25,23.75
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,55.63,40.05
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,77.74,58.47
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,99.11,75.95
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,95.39,72.6
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,93.62,70.77
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,123.81,94.8
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,153.85,118.26
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,182.89,140.5
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,211.72,162.19
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,236.2,180.43
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,260.36,198.25
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,358.27,271.1
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,434.45,325.52
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,389.59,291.08
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,346.64,258.54
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,376.23,279.84
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,404.36,299.5
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,540.41,397.41
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,663.24,481.0
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,599.59,433.91
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,549.68,397.49
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,556.57,402.41
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,560.33,404.55
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,546.25,394.53
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,530.59,383.35
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,519.67,375.65
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,505.86,364.98
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,373.24,271.36
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,270.61,199.01
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,247.61,182.71
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,225.34,166.51
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,240.22,177.0
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,258.47,189.75
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,237.91,172.21
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,219.73,160.59
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,175.85,138.28
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,157.63,124.19
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,130.88,102.92
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,126.27,99.56
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,129.33,102.45
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,130.09,103.46
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,114.25,90.86
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,97.84,77.56
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,82.28,64.54
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,66.3,50.85
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,50.16,36.83
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,33.66,22.2
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,17.43,4.68
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,58.33,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,169.4,122.31
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,287.45,226.69
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,396.7,316.61
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,419.39,335.52
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,418.86,335.71
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,565.52,447.34
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,707.46,548.27
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,630.63,488.44
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,532.67,411.73
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,560.29,430.17
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,585.93,446.27
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,761.46,575.01
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,918.62,680.65
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,778.09,578.54
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,594.3,442.13
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,789.5,585.32
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,937.68,684.63
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,927.62,674.47
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,913.92,663.35
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,881.13,640.86
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,857.19,624.41
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,834.18,608.86
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,797.99,584.49
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,761.25,558.31
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,722.16,530.09
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,678.42,498.13
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,633.22,464.5
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,585.57,428.4
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,536.91,390.65
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,485.49,350.04
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,433.96,308.28
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,370.15,261.9
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,349.72,251.1
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,287.4,194.5
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,217.06,129.53
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,164.15,93.28
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,113.05,69.77
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,127.72,98.78
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,186.95,146.54
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,165.22,129.75
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,136.4,107.13
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,129.93,102.29
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,129.4,102.24
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,113.38,89.55
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,97.0,76.31
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,80.51,62.55
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,63.71,48.23
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,47.52,34.25
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,29.87,18.78
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,15.28,2.28
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,8.54,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,16.5,6.55
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,35.35,22.85
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,54.79,39.15
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,79.53,59.75
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,103.51,79.4
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,100.41,76.5
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,99.0,74.89
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,139.01,106.88
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,178.95,138.22
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,182.49,140.07
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,186.4,142.28
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,177.26,134.65
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,168.9,127.71
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,171.08,129.12
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,173.38,130.64
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,198.26,149.55
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,222.76,167.99
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,272.9,205.33
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,337.53,252.6
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,346.51,258.71
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,354.79,264.48
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,328.76,244.52
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,296.86,220.37
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,292.1,216.78
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,287.35,213.15
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,292.07,216.56
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,296.32,219.61
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,299.59,221.91
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,296.15,219.27
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,304.1,224.98
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,310.08,229.07
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,246.83,182.9
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,194.26,144.37
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,162.85,120.85
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,132.0,97.57
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,76.88,55.16
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.95
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,24.3
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,21.93
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,19.56
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,9.45
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
