Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,21.04,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,55.81,35.95
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,129.03,99.98
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,188.81,151.01
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,239.79,193.51
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,291.43,235.21
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,404.2,323.92
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,501.52,397.56
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,316.74,252.16
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,119.29,91.08
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,158.0,121.94
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,196.61,151.6
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,165.61,126.59
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,136.8,103.48
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,315.64,241.83
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,504.56,377.15
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,425.69,317.09
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,369.52,274.75
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,423.63,312.84
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,475.06,347.04
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,489.4,356.48
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,502.22,365.19
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,381.16,279.4
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,261.31,192.55
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,239.66,177.27
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,218.53,161.76
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,203.94,151.07
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,189.65,140.5
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,240.8,178.69
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,289.12,213.98
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,288.69,213.46
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,292.58,216.27
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,277.54,205.2
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,262.79,194.4
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,237.6,176.32
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,200.8,149.52
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,190.45,142.53
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,180.13,135.66
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,164.44,129.86
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,149.27,118.03
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,150.67,119.6
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,151.59,120.78
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,138.48,110.47
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,128.04,102.29
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,112.23,89.65
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,95.85,76.27
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,79.73,62.65
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,63.15,48.34
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,46.72,33.95
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,30.3,19.19
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,15.6,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,52.03,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,155.92,108.99
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,272.71,215.42
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,380.32,305.08
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,221.92,179.37
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,32.52
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,28.06
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,23.51
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,43.38
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,86.24,64.18
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,203.37,157.25
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,315.06,242.4
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,394.54,302.21
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,494.34,375.1
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,531.46,400.04
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,566.96,423.78
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,684.31,508.49
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,794.93,585.39
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,863.14,633.23
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,909.41,662.42
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,661.15,489.01
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,388.82,286.86
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,524.76,388.09
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,643.6,472.34
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,548.05,402.68
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,463.77,341.16
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,569.21,421.38
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,630.59,465.37
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,535.79,392.69
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,465.92,340.02
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,454.96,330.7
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,431.35,310.04
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,367.43,263.95
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,324.23,235.27
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,271.96,183.93
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,203.62,118.12
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,149.06,81.91
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,96.15,60.56
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,83.77,63.27
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,84.35,63.96
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,75.61,57.12
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,74.47,56.53
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,72.43,55.05
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,70.28,53.47
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,66.77,50.83
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,63.15,47.99
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,57.63,43.42
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.84,36.69
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.97,27.96
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.95,18.56
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,55.94,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,164.61,113.43
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,285.69,225.24
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,398.24,318.91
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,483.8,387.36
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,573.22,455.36
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,655.25,514.97
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,730.7,567.63
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,780.92,601.55
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,829.49,633.76
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,870.03,658.85
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,902.08,677.83
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,737.52,558.87
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,525.24,398.25
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,768.51,579.52
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,967.39,713.06
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,953.55,701.04
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,948.36,696.47
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,937.46,686.83
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,922.89,674.97
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,900.67,659.53
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,875.06,641.95
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,843.72,619.33
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,809.45,594.81
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,771.21,568.61
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,730.52,538.9
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,685.88,505.92
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,639.39,470.88
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,589.77,432.71
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,538.87,392.58
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,485.75,349.01
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,431.98,303.98
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,376.6,258.02
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,321.16,211.4
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,258.99,160.53
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,205.72,119.35
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,150.96,83.64
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,97.94,63.45
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,88.84,67.14
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,81.58,61.45
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,80.44,60.86
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,79.17,60.18
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,77.98,59.42
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,76.76,58.63
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,72.78,55.63
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,68.65,52.4
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,59.89,45.12
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.63,38.85
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.11,29.55
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.4,19.44
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,86.02,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,239.93,164.61
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,356.07,280.57
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,478.8,380.93
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,563.54,448.3
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,650.6,514.2
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,718.56,562.41
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,786.61,608.86
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,827.53,634.01
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,872.06,661.13
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,907.9,681.69
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,940.97,700.12
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,948.17,702.21
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,963.59,710.11
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,971.83,712.23
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,976.43,712.17
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,871.52,640.07
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,719.66,529.3
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,852.58,625.53
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,932.95,676.71
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,909.43,659.94
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,882.46,641.79
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,848.84,618.02
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,812.37,592.44
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,772.83,565.94
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,730.84,536.15
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,685.13,502.71
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,637.69,467.27
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,587.79,429.05
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,536.54,388.8
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,482.44,345.49
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,427.96,300.73
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,372.16,253.93
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,316.29,206.65
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,261.49,161.52
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,200.23,114.75
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,145.11,79.43
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,91.66,69.17
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,84.59,63.69
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,84.84,64.1
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,76.05,57.25
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,74.89,56.65
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,73.15,55.43
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,71.33,54.13
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,67.85,51.51
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,64.25,48.71
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,57.96,43.48
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.21,35.94
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.94,26.86
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.92
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,82.33,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,230.24,153.92
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,336.86,262.51
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,454.47,356.94
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,540.01,423.29
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,627.77,488.08
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,492.42,386.09
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,310.93,243.56
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,296.91,232.23
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,300.82,233.55
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,338.2,260.66
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,374.86,286.55
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,692.54,521.43
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,949.95,688.73
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,959.64,688.74
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,953.62,681.93
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,950.98,678.29
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,944.68,672.49
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,931.83,662.16
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,915.39,649.83
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,892.68,633.67
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,866.63,615.58
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,836.34,594.39
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,802.95,571.36
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,763.79,545.78
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,722.21,516.9
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,677.17,485.48
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,630.33,452.01
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,580.24,415.33
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,528.87,376.59
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,475.77,335.34
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,422.05,292.34
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,360.97,248.65
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,341.44,238.39
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,300.43,208.28
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,262.71,181.83
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,218.83,149.82
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,153.68,119.31
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,136.38,105.98
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,121.06,93.99
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,102.19,78.97
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,81.7,62.45
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,77.02,58.85
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,71.97,54.88
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,68.17,51.99
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,64.23,48.89
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,56.1,42.09
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,49.08,35.98
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.12,26.26
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.94,15.53
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,56.29,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,175.68,114.16
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,282.28,220.07
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,392.08,309.98
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,474.94,373.37
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,561.45,435.09
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,637.05,485.18
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,706.14,527.94
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,642.84,482.21
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,558.71,420.76
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,724.6,536.97
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,882.4,635.1
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,796.23,576.79
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,691.84,504.73
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,834.53,602.83
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,938.15,666.21
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,846.37,604.82
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,734.82,527.83
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,731.21,525.35
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,725.44,520.34
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,809.35,580.29
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,858.99,614.27
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,829.23,595.34
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,787.74,569.38
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,750.44,544.61
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,710.83,517.1
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,666.83,485.24
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,624.41,453.53
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,574.89,416.71
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,524.25,377.94
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,471.35,336.46
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,418.05,293.35
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,363.68,252.45
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,330.97,229.63
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,296.41,204.85
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,261.01,181.78
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,230.33,165.52
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,213.63,167.25
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,190.67,149.59
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,181.1,142.48
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,139.21,109.39
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,95.37,74.06
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,98.88,77.31
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,106.98,84.31
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,95.09,74.8
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,82.72,64.69
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,69.14,53.28
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,55.12,41.19
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,40.57,28.36
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,25.68,14.3
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,63.32,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,188.75,120.11
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,295.69,230.78
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,405.01,320.63
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,486.82,383.87
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,580.43,452.13
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,647.97,498.12
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,715.37,542.04
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,765.7,573.74
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,814.41,603.66
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,850.79,624.37
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,884.61,643.26
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,906.81,655.08
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,919.4,660.97
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,929.85,665.23
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,936.71,667.38
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,744.18,538.22
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,517.33,376.98
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,579.23,422.01
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,652.15,470.96
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,769.59,554.67
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,856.15,612.95
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,825.99,591.61
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,784.31,564.01
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,746.61,539.09
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,706.63,511.5
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,662.78,480.52
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,620.58,449.72
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,570.79,412.6
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,519.91,373.62
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,467.15,332.29
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,414.24,289.61
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,358.28,249.25
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,332.52,234.65
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,272.67,180.73
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,198.17,115.6
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,145.1,83.58
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,86.19,65.27
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,86.41,65.72
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,86.59,66.08
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,85.35,65.44
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,83.99,64.7
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,80.99,62.46
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.03
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.13,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.71,25.79
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.62
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,53.23,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,165.58,102.06
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,271.23,212.94
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,376.43,301.5
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,458.99,368.07
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,545.13,433.44
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,462.68,368.11
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,372.34,294.85
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,400.02,314.94
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,426.08,332.94
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,659.69,508.41
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,866.65,650.36
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,752.05,566.17
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,620.4,467.56
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,784.9,587.54
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,927.18,681.56
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,926.82,679.13
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,922.78,675.63
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,912.81,667.4
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,899.13,656.9
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,877.55,642.27
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,852.59,625.5
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,702.58,517.73
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,547.2,402.21
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,647.34,479.56
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,707.59,525.06
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,663.51,491.01
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,617.35,455.36
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,567.48,417.75
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,516.51,378.13
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,463.11,334.83
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,412.42,292.21
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,353.46,242.69
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,298.4,195.78
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,246.01,152.85
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,196.8,116.21
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,135.24,77.53
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,87.94,66.83
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,125.04,97.32
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,166.3,131.03
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,123.76,97.02
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,84.16,64.88
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,81.12,62.63
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,77.91,60.18
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,73.24,56.55
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,66.17,50.77
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,58.03,43.87
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.68,36.53
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.93,25.19
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.87,12.04
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,52.13,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,146.41,87.01
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,273.96,215.81
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,385.19,310.27
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,325.5,264.05
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,258.21,208.76
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,175.7,140.33
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,99.84,75.96
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,195.89,153.82
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,281.11,220.61
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,184.61,143.02
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,90.05,66.46
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,169.89,129.61
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,251.82,192.73
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,248.34,188.89
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,245.28,185.6
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,197.89,148.96
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,153.0,114.11
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,303.51,228.87
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,442.54,330.36
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,525.56,390.65
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,587.56,435.05
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,632.61,467.69
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,660.38,487.84
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,519.28,384.85
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,394.18,291.93
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,527.85,394.89
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,614.5,457.7
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,418.65,311.67
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,280.96,208.55
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,279.26,207.52
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,281.99,209.43
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,308.48,226.68
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,329.42,238.22
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,260.99,174.76
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,180.54,101.99
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,125.59,69.62
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,79.97,60.61
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,82.19,62.65
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,76.89,58.47
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,94.26,73.24
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,136.16,108.38
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,98.2,77.17
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,42.99
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,35.43
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,27.72
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,20.19
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,12.58
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,6.02
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,60.86,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,178.07,102.12
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,291.39,229.08
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,403.65,323.83
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,320.28,259.19
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,227.31,182.55
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,305.91,246.39
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,386.22,309.09
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,374.44,296.42
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,359.58,281.67
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,413.69,321.81
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,467.01,360.24
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,598.19,457.56
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,707.21,535.76
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,744.63,558.33
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,759.17,565.76
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,773.57,574.6
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,784.97,581.4
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,776.69,573.18
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,765.85,563.46
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,720.18,530.03
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,687.8,505.65
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,640.59,470.29
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,588.48,431.63
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,601.47,441.19
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,603.37,442.41
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,580.57,425.88
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,555.2,407.14
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,528.11,386.6
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,499.67,364.21
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,448.78,325.41
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,409.59,294.96
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,370.59,263.97
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,332.56,233.76
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,291.29,201.43
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,250.14,171.03
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,210.44,147.43
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,180.68,141.61
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,161.87,126.96
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,132.11,103.29
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,119.36,93.46
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,105.65,82.69
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,98.98,77.47
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,91.92,71.86
