Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,83.34,65.01
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,74.37,57.66
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.46,48.31
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,52.95,39.02
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,37.55,25.41
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,21.84,9.09
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,42.32,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,122.4,65.13
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,252.51,197.4
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,362.63,290.57
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,446.35,358.62
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,533.77,425.24
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,607.17,478.2
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,692.17,537.11
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,743.39,570.29
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,792.97,601.61
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,834.03,625.52
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,872.65,647.34
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,896.03,660.61
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,916.22,671.9
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,920.8,672.08
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,928.57,674.65
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,927.87,672.78
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,923.45,668.73
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,814.59,591.93
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,691.47,501.6
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,787.19,572.58
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,848.47,615.78
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,814.35,592.59
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,777.75,567.56
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,739.71,540.59
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,699.36,511.54
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,654.84,478.23
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,608.68,443.07
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,559.64,405.78
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,509.59,366.71
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,457.23,324.92
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,404.64,281.9
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,350.52,237.46
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,296.8,193.06
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,242.03,148.81
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,188.27,109.39
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,127.04,73.4
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,89.18,67.28
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,88.62,67.07
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,87.94,66.74
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,86.37,65.83
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,84.66,64.8
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,81.27,62.25
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,77.69,59.5
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,70.95,54.16
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.87,49.22
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.99,41.71
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.85,33.72
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.0,22.29
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.85,7.34
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,53.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,159.57,81.0
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,271.4,212.09
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,377.85,302.76
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,461.26,370.06
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,548.28,436.07
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,623.37,489.1
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,692.49,535.16
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,744.74,569.06
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,795.35,600.95
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,829.78,619.86
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,861.5,636.69
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,885.7,650.55
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,906.71,662.36
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,918.46,667.24
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,919.58,665.41
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,798.5,581.19
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,659.53,480.57
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,669.26,487.35
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,676.59,491.55
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,774.27,562.85
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,842.81,610.95
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,811.75,588.61
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,777.87,564.35
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,739.62,537.39
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,699.04,508.37
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,653.82,475.53
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,607.1,440.87
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,557.97,403.61
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,507.83,364.57
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,455.28,322.83
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,402.7,280.0
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,349.77,241.37
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,325.32,227.03
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,270.85,180.27
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,207.66,128.72
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,175.71,117.81
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,178.22,138.49
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,147.17,114.14
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,124.38,96.22
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,118.11,91.69
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,111.49,86.81
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,109.26,85.3
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,110.07,86.24
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,97.67,76.36
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,84.82,65.86
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,69.55,53.02
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,53.8,39.44
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,36.2,23.97
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,18.48,4.62
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,26.72,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,83.09,36.39
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,185.46,143.57
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,278.17,222.6
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,294.4,237.35
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,291.26,235.57
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,391.88,314.96
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,476.45,379.0
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,366.44,289.66
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,250.52,194.87
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,215.74,166.44
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,168.05,127.8
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,332.34,255.34
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,501.73,378.63
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,611.97,455.29
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,698.56,513.26
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,802.49,584.13
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,889.43,640.7
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,879.39,630.56
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,865.91,619.22
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,846.11,605.58
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,823.06,589.85
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,742.91,533.19
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,662.99,476.6
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,682.59,492.55
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,683.71,494.49
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,596.33,430.3
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,521.7,375.55
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,485.76,350.1
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,451.04,324.89
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,412.63,296.82
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,385.54,276.57
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,356.76,254.8
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,315.46,223.53
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,288.83,204.48
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,254.76,181.34
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,174.02,118.8
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,103.24,78.9
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,107.65,82.82
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,112.46,87.01
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,104.7,81.14
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,96.36,74.75
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,90.81,70.44
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,84.97,65.84
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.67,60.03
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,70.1,53.82
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.28,44.62
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.12,34.82
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,33.63,21.86
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.77
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,38.2,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,110.47,45.4
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,220.35,171.31
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,341.16,272.7
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,425.45,341.57
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,513.32,409.83
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,582.27,460.34
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,652.23,509.53
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,704.69,543.9
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,766.35,583.65
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,807.05,607.72
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,845.18,629.66
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,870.17,643.31
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,891.98,654.84
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,903.78,658.93
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,912.08,660.93
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,776.26,565.59
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,613.45,448.62
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,504.72,370.37
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,385.29,282.63
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,523.09,382.86
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,647.13,468.14
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,618.76,445.87
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,583.94,420.55
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,545.61,393.46
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,509.13,367.54
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,496.85,359.05
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,483.0,349.08
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,454.2,328.39
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,426.11,308.04
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,409.49,294.86
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,392.66,280.21
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,351.45,243.91
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,294.64,193.22
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,242.71,152.46
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,192.1,116.7
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,142.56,90.99
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,116.06,89.36
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,136.37,106.08
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,171.52,134.69
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,157.17,123.78
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,148.5,117.45
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,133.15,105.33
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,117.42,92.73
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,93.65,73.37
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.04,57.12
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,61.95,46.84
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,49.96,36.3
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,33.45,21.56
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,30.58,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,91.25,31.79
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,197.72,152.38
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,293.96,234.25
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,376.01,301.5
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,480.87,382.69
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,549.64,433.83
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,619.23,483.79
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,546.19,425.71
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,488.66,378.72
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,520.75,400.55
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,551.06,420.29
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,713.92,537.75
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,865.41,640.02
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,881.19,646.33
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,893.44,651.52
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,895.31,650.96
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,893.56,648.27
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,884.18,639.89
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,871.22,629.41
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,750.09,543.17
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,629.1,455.71
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,711.63,517.97
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,764.82,557.41
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,727.14,530.3
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,687.21,501.77
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,643.22,468.9
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,597.32,433.96
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,512.05,370.43
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,446.78,322.58
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,422.6,303.74
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,394.81,281.23
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,346.53,239.08
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,284.73,183.29
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,225.33,136.9
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,175.11,102.21
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,151.61,100.88
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,168.62,131.61
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,164.72,128.85
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,178.64,140.45
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,155.68,122.64
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,134.54,106.12
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,122.16,96.36
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,109.19,85.96
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,97.66,76.74
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,82.0,63.78
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,65.56,49.82
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,48.75,35.22
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,31.86,20.09
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.73,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,53.3,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,154.99,48.51
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,283.96,219.56
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,410.46,325.67
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,500.68,397.8
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,593.63,468.43
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,422.24,337.05
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,229.16,180.49
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,262.03,205.88
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,294.25,229.63
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,300.18,232.29
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,305.59,234.62
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,376.11,287.37
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,466.21,352.52
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,516.27,387.3
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,564.46,420.23
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,587.41,435.34
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,608.41,449.14
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,681.04,500.73
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,744.43,544.68
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,806.21,590.76
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,835.84,611.81
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,803.02,588.25
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,767.48,563.31
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,728.29,535.53
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,686.78,505.32
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,622.66,456.1
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,562.81,410.47
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,485.77,354.09
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,424.83,309.66
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,274.95,201.39
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,142.6,104.07
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,134.73,98.6
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,127.12,93.17
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,173.82,128.58
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,214.29,159.07
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,200.0,148.46
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,199.82,156.51
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,179.67,140.9
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,171.0,134.42
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,145.91,114.85
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,128.05,100.91
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,114.84,90.41
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,100.99,79.21
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,77.44,59.87
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,57.08,42.84
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,49.63,36.42
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.78,27.69
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,38.75,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,110.06,25.17
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,252.26,193.84
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,370.66,294.64
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,458.83,366.62
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,558.77,443.85
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,633.23,498.19
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,707.79,550.47
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,467.26,368.6
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,189.8,146.26
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,325.75,253.62
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,464.67,357.75
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,460.45,351.16
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,454.9,344.36
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,718.4,540.55
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,926.51,680.13
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,923.37,675.09
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,916.55,669.43
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,903.54,658.82
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,886.9,646.03
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,741.8,543.7
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,570.88,417.49
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,604.86,442.62
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,623.08,455.57
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,618.89,452.78
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,611.73,447.59
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,613.25,450.37
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,594.37,436.67
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,533.98,389.26
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,486.52,352.32
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,411.46,297.61
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,356.81,259.28
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,292.72,213.57
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,240.87,177.5
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,229.09,160.46
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,213.78,142.49
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,171.85,120.73
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,164.95,128.88
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,141.96,110.77
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,128.35,100.12
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,123.33,96.59
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,123.35,97.16
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,113.03,88.98
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,102.26,80.33
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,89.39,69.9
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,76.06,58.81
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,61.53,46.28
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,47.26,33.7
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,30.29,18.28
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.11,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,24.94,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,70.37,8.38
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,196.86,150.34
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,319.23,253.74
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,409.61,328.09
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,504.43,402.5
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,576.25,455.8
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,649.31,507.97
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,712.56,551.07
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,766.61,586.47
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,807.2,611.98
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,845.23,635.42
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,744.04,561.05
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,626.71,472.35
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,777.81,582.15
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,913.61,672.32
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,905.81,664.77
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,901.29,660.66
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,765.33,562.59
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,603.51,442.87
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,737.96,542.66
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,827.48,606.41
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,715.66,522.87
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,603.26,438.61
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,550.26,400.76
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,506.5,368.86
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,509.31,370.9
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,505.08,367.3
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,480.33,348.57
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,453.76,328.09
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,427.7,304.88
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,379.28,260.95
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,322.89,213.62
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,266.87,166.99
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,213.23,125.19
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,162.19,91.49
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,100.48,61.83
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,84.0,63.25
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,83.62,63.15
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,83.18,63.01
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,81.58,62.05
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,79.88,61.01
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,77.56,59.31
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,75.21,57.54
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,67.81,51.58
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.56,46.39
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,52.1,38.26
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.44,29.64
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,28.31,16.42
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.48,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,34.57,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,172.61,130.45
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,276.56,219.68
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,365.87,293.86
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,479.31,383.1
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,565.92,449.02
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,654.94,513.21
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,717.98,556.89
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,773.03,593.84
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,823.42,625.53
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,871.13,654.7
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,894.5,666.89
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,914.59,677.01
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,921.79,678.57
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,932.64,682.81
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,930.83,680.16
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,925.21,675.27
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,912.66,664.67
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,896.35,651.82
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,873.09,635.86
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,846.38,617.72
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,805.14,588.68
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,770.35,563.63
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,730.65,534.85
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,688.64,503.98
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,642.79,469.91
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,597.28,435.19
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,545.3,394.91
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,492.29,352.81
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,437.4,308.33
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,382.38,262.74
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,325.95,215.55
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,269.98,169.18
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,213.35,124.98
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,157.87,88.07
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,103.56,65.7
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,81.61,61.05
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,81.65,61.3
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,81.69,61.55
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,80.31,60.77
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,78.87,59.94
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,76.45,58.29
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,74.0,56.55
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,66.58,50.55
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,60.26,45.29
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,51.07,37.36
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,41.72,28.97
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,27.16,15.15
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,20.53,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,58.47,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,190.95,144.71
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,317.77,252.27
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,409.1,327.61
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,504.98,403.09
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,584.5,462.29
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,674.66,526.9
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,728.79,563.8
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,781.23,598.73
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,661.74,508.07
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,502.47,385.68
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,722.86,548.87
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,904.51,670.46
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,917.91,674.91
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,927.53,678.28
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,925.19,674.98
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,919.07,669.45
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,906.36,658.8
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,879.92,639.34
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,856.96,623.4
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,830.67,605.3
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,800.91,585.23
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,767.77,562.88
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,727.47,534.03
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,684.76,502.74
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,638.51,467.33
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,590.4,429.83
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,539.59,390.19
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,487.5,348.49
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,432.83,303.87
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,377.52,257.71
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,320.94,210.53
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,264.49,163.83
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,200.17,114.01
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,145.28,78.36
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,89.6,57.0
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,78.92,59.41
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,78.1,58.94
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,77.22,58.42
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,94.04,72.64
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,121.05,95.3
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,108.34,85.1
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,95.05,74.32
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,81.69,63.43
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,67.83,51.83
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,53.7,39.68
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,39.17,26.91
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,24.86,13.0
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
