Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,39.81,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,120.26,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,258.46,194.66
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,383.51,298.73
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,411.31,322.65
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,436.79,342.69
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,407.11,319.25
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,392.63,306.07
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,258.8,202.23
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,115.54,87.06
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.64
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,337.1,262.76
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,655.52,489.47
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,806.1,592.82
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,917.58,664.71
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,915.27,661.87
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,909.19,658.03
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,895.61,648.7
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,868.26,630.45
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,845.53,616.04
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,819.51,599.34
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,789.36,579.8
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,755.96,557.86
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,716.55,529.64
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,674.73,499.12
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,629.17,465.36
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,581.82,429.29
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,531.48,389.77
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,479.95,348.15
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,426.11,303.62
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,371.75,257.61
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,315.9,209.95
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,260.2,163.08
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,214.37,134.42
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,202.67,137.07
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,122.1,94.89
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,76.42,57.85
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,100.8,78.17
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,132.73,104.63
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,132.65,105.09
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,124.94,99.3
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,92.34,72.48
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,61.87,47.05
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,57.08,43.17
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,52.18,39.0
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,44.86,32.45
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.32,23.76
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.44,10.69
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,89.56,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,232.49,178.24
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,345.21,278.53
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,433.15,352.15
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,525.33,424.65
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,594.24,474.96
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,673.22,530.11
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,726.75,565.21
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,778.6,597.96
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,815.57,619.7
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,849.88,639.25
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,873.47,651.26
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,893.8,661.09
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,905.25,665.04
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,913.08,666.79
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,905.47,660.39
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,900.9,656.31
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,889.13,646.37
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,873.65,634.26
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,850.76,618.72
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,824.52,601.08
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,791.69,577.95
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,763.95,558.31
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,723.63,529.57
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,680.82,498.42
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,634.4,463.08
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,586.03,425.55
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,534.27,385.31
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,481.23,342.95
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,426.16,298.05
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,370.38,251.5
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,313.28,203.51
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,256.24,156.27
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,200.59,113.89
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,137.43,73.6
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,81.47,61.01
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,77.44,57.97
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,76.52,57.41
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,75.54,56.82
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,67.29,50.35
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,65.51,49.19
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,62.12,46.65
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,58.59,43.92
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,53.99,40.19
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,49.3,36.21
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,41.85,29.67
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,34.26,22.7
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.63,8.63
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,129.6,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,266.87,202.03
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,391.03,310.14
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,483.1,382.62
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,577.98,451.82
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,645.23,495.18
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,712.29,534.97
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,762.22,565.66
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,810.42,594.46
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,844.4,612.21
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,875.6,628.01
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,890.9,633.98
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,909.18,642.07
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,763.92,545.26
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,578.88,416.76
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,768.65,549.8
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,912.94,639.91
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,898.97,628.03
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,881.32,616.16
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,847.45,595.51
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,820.58,579.31
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,788.93,559.89
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,754.37,537.75
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,714.97,511.2
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,673.22,482.38
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,627.22,448.92
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,579.59,413.43
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,528.98,375.33
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,475.55,334.08
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,420.81,291.01
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,365.9,246.53
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,309.51,200.65
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,253.51,155.52
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,197.34,113.18
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,142.68,79.67
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,88.72,66.84
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,80.06,60.09
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,79.97,60.23
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,79.89,60.38
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,78.05,59.21
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,76.11,57.96
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,73.17,55.73
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,70.17,53.38
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,64.18,48.64
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.82,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.26,8.08
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,22.67,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,213.07,158.89
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,356.53,282.22
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,446.16,354.46
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,547.13,430.88
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,489.95,385.34
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,410.21,321.46
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,602.18,465.91
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,791.44,593.98
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,695.66,522.33
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,580.89,436.24
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,604.92,450.75
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,626.99,462.41
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,648.97,474.51
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,668.81,485.0
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,673.69,485.14
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,676.19,483.91
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,676.16,481.88
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,673.93,478.46
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,766.62,542.24
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,814.05,573.28
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,751.68,528.82
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,677.74,476.75
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,683.53,484.58
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,667.39,476.04
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,621.21,444.07
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,573.35,409.83
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,434.5,311.53
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,340.46,246.07
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,351.05,252.79
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,357.93,255.1
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,310.4,210.41
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,245.66,148.95
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,191.46,108.79
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,139.89,78.63
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,117.13,89.61
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,161.9,125.96
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,119.44,92.2
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,81.16,61.42
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,79.04,60.08
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,76.8,58.58
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,73.9,56.37
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,70.95,54.06
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,62.88,47.45
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,56.11,41.71
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.72,32.66
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.12,23.08
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.77,4.64
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,21.01,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,206.51,152.6
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,344.25,272.53
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,432.82,344.99
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,525.88,416.68
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,603.02,472.99
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,673.62,521.94
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,725.74,555.87
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,776.24,587.65
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,811.77,608.35
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,844.65,626.99
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,701.36,525.05
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,521.17,391.7
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,527.69,395.18
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,532.82,396.66
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,731.9,542.07
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,885.91,646.26
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,723.45,530.03
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,538.18,393.83
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,695.83,511.12
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,807.46,590.33
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,659.43,481.77
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,509.94,371.03
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,389.02,284.94
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,281.62,206.44
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,447.82,331.04
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,565.54,412.51
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,473.4,342.91
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,411.5,298.06
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,393.53,279.71
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,353.48,239.82
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,297.52,192.83
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,241.95,147.25
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,209.95,133.45
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,214.95,151.15
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,131.99,101.58
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,82.64,62.25
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,79.94,60.29
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,70.25,52.55
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,68.28,51.24
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,66.21,49.83
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,61.87,46.38
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,57.29,42.66
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,52.26,38.55
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,47.11,34.15
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,38.76,26.82
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.19,18.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.93,1.65
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,27.67,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,147.36,107.29
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,235.23,185.97
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,316.92,254.01
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,400.99,321.0
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,471.68,374.29
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,564.02,440.44
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,619.56,478.53
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,674.29,515.07
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,717.53,542.71
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,758.92,568.58
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,786.73,584.69
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,811.85,598.94
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,710.43,523.55
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,571.08,421.98
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,727.0,534.15
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,846.75,616.47
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,701.24,510.75
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,540.83,394.13
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,679.8,495.96
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,782.14,567.99
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,752.47,546.34
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,720.26,523.65
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,683.67,497.43
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,645.08,469.36
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,602.17,436.99
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,557.9,403.0
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,510.66,366.8
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,462.94,329.31
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,412.46,289.06
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,362.1,248.11
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,311.69,213.2
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,285.33,199.18
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,248.02,172.39
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,212.63,150.01
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,149.93,115.67
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,116.09,88.98
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,112.35,86.29
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,107.74,82.86
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,113.08,87.68
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,122.71,96.02
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,104.11,81.22
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.99,62.42
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.7,54.81
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.09,46.65
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.06,34.49
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,33.91,21.82
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.35,0.63
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,64.86,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,235.13,171.6
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,355.32,279.97
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,443.01,351.36
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,542.86,427.74
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,333.09,265.98
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,94.28,70.65
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,145.44,111.95
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,214.39,165.55
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,555.71,429.26
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,851.47,631.71
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,873.11,639.92
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,885.81,644.92
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,894.73,647.63
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,899.97,648.14
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,897.55,644.73
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,891.37,639.14
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,767.55,553.23
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,632.77,455.8
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,735.48,531.16
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,808.74,581.9
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,770.51,554.73
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,737.47,530.99
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,615.4,442.74
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,497.07,356.88
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,546.97,393.53
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,562.05,401.82
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,511.9,362.91
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,460.59,322.41
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,406.87,279.08
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,347.68,230.94
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,291.0,184.76
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,234.72,139.84
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,179.83,100.19
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,127.19,71.54
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,86.74,64.82
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,78.37,58.3
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,77.58,57.86
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,76.73,57.39
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,74.36,55.78
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,71.87,54.06
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,68.03,51.19
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,64.05,48.11
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,58.16,43.28
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,52.1,38.1
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.8,27.45
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.36,17.89
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,77.24,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,247.41,179.2
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,367.8,289.27
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,462.86,365.86
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,558.13,437.94
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,624.78,484.33
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,691.29,527.98
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,741.93,558.63
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,790.9,586.69
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,822.93,602.32
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,852.15,615.59
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,873.7,622.61
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,886.51,623.71
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,681.22,485.1
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,419.6,300.99
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,430.52,310.16
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,440.73,316.42
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,680.45,482.43
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,854.54,591.23
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,830.69,575.36
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,803.5,560.06
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,771.19,539.89
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,735.97,516.62
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,695.44,489.75
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,652.6,460.61
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,581.58,410.18
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,520.13,366.47
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,495.2,348.0
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,455.33,315.92
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,400.8,273.0
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,345.88,228.7
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,290.03,183.35
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,234.73,139.61
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,182.53,103.09
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,124.85,71.53
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,119.26,90.58
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,145.95,112.27
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,117.94,90.27
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,86.37,65.17
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,83.72,63.43
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,80.93,61.51
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,76.37,57.96
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,69.53,52.42
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.86,46.14
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.98,39.45
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.11,29.16
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,29.93,18.06
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,41.85,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,203.77,144.55
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,312.59,244.8
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,403.04,319.42
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,498.03,393.18
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,570.52,446.86
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,653.36,505.77
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,706.79,540.49
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,758.55,572.94
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,796.17,595.13
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,831.16,615.2
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,854.44,627.63
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,874.47,637.89
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,884.24,640.66
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,884.33,637.37
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,881.91,633.49
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,875.78,627.41
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,863.19,616.13
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,846.96,602.79
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,824.18,586.65
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,798.04,568.54
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,763.03,543.71
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,732.91,521.23
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,692.59,492.25
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,649.91,461.26
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,603.69,426.4
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,555.62,389.59
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,496.55,345.86
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,451.01,312.41
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,400.44,271.85
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,343.07,222.92
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,286.95,177.71
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,231.06,134.01
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,166.8,88.98
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,112.16,61.28
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,77.55,57.21
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,77.01,57.15
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,72.82,53.97
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,75.78,56.58
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,69.8,52.04
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,63.39,47.08
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,60.21,44.61
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,56.95,41.99
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,51.48,37.51
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,45.89,32.71
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,37.02,24.93
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,54.23,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,234.96,165.64
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,370.62,289.87
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,466.03,367.21
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,564.78,442.71
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,638.51,495.27
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,712.53,545.38
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,761.71,575.89
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,809.19,604.12
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,837.38,618.93
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,868.21,635.3
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,888.67,644.11
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,905.65,650.64
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,912.54,650.75
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,915.69,648.67
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,901.11,637.55
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,893.27,631.05
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,878.37,619.54
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,859.84,605.98
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,835.29,590.54
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,807.36,572.97
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,774.13,551.24
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,737.9,526.58
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,696.81,498.07
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,653.29,467.19
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,606.27,433.26
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,557.36,396.86
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,505.58,357.02
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,452.56,315.0
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,397.27,269.6
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,341.46,223.08
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,284.08,176.33
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,226.93,131.31
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,170.12,91.49
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,104.48,56.33
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,72.38,52.99
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,71.57,52.65
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,70.61,52.05
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,69.61,51.43
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,67.38,49.91
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,59.59,43.79
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,56.55,41.43
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.45,38.94
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,48.58,35.01
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,43.66,30.83
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,35.08,23.27
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.34,14.72
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
