Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,39.36,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,119.32,65.66
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,226.31,177.76
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,345.45,278.52
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,420.72,341.24
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,497.81,402.98
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,331.88,269.5
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,130.79,102.03
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,281.08,225.51
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,400.37,320.03
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,480.49,381.73
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,541.06,427.9
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,556.28,437.36
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,569.33,445.31
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,409.1,320.1
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,243.94,188.27
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,251.99,194.07
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,259.79,199.42
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,288.63,221.47
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,305.01,233.82
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,387.0,296.7
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,450.79,344.06
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,491.26,374.48
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,514.27,389.8
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,488.19,365.96
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,449.08,330.15
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,375.07,273.43
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,327.47,240.58
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,291.76,201.81
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,230.88,140.8
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,174.36,97.82
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,118.6,65.46
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,75.09,57.11
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,74.38,56.69
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,72.86,55.71
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,71.33,54.72
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,62.08,47.2
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,58.77,44.62
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,55.15,41.71
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,51.47,38.64
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,45.2,33.12
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,38.78,27.28
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,29.85,19.14
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.78,7.35
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,140.7,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,330.69,182.86
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,452.15,364.24
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,568.97,466.18
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,642.46,526.71
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,715.58,583.1
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,763.1,618.15
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,808.39,650.03
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,829.91,662.3
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,857.07,678.84
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,872.21,685.59
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,883.64,689.9
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,886.1,688.24
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,884.59,684.0
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,875.3,675.55
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,861.98,664.52
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,841.21,647.2
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,816.6,627.45
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,786.95,605.51
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,753.71,579.89
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,714.62,548.07
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,672.46,513.57
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,626.41,476.52
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,577.76,436.6
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,525.57,392.2
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,471.44,345.28
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,414.49,295.85
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,356.3,244.59
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,296.12,191.84
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,235.48,140.48
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,173.97,93.84
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,112.79,59.31
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,67.33,51.5
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,65.69,50.29
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,63.88,49.01
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,61.97,47.65
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,59.16,45.4
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,50.61,38.18
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,47.6,35.74
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,44.58,33.19
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,39.7,28.88
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,34.81,24.38
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,27.42,17.44
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,20.07,5.95
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,136.31,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,320.41,158.89
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,443.6,350.74
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,561.5,449.84
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,633.71,507.75
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,705.48,561.89
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,753.14,594.68
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,798.58,624.39
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,820.04,636.86
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,846.97,652.89
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,862.76,660.85
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,874.89,666.3
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,877.64,665.37
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,876.42,661.89
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,867.55,653.25
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,854.68,642.19
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,834.34,626.3
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,810.2,608.07
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,781.12,587.78
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,748.49,563.45
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,709.86,533.15
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,668.23,500.22
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,622.6,464.7
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,574.43,426.32
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,522.53,383.52
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,468.79,338.17
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,412.33,290.19
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,354.71,240.41
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,295.08,189.14
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,235.13,139.35
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,174.51,94.39
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,114.28,61.56
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,72.57,55.44
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,71.34,54.6
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,68.95,52.88
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,59.54,45.2
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,57.67,43.76
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,55.8,42.29
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,52.2,39.45
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,48.56,36.47
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,43.43,32.02
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,35.16,24.65
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,26.8,16.82
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.37,3.57
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.87,0.99
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,43.49,30.06
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,68.63,52.43
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,109.19,87.42
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,139.53,113.31
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,165.78,135.08
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,191.64,155.97
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,326.5,267.49
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,462.68,374.45
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,534.45,428.97
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,623.32,494.72
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,627.35,493.92
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,628.75,491.78
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,576.84,449.96
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,540.66,419.8
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,674.74,522.17
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,764.56,587.88
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,737.62,566.65
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,707.41,542.98
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,645.36,493.16
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,577.65,439.74
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,569.33,432.34
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,545.46,411.53
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,323.97,244.55
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,146.6,110.58
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,249.42,186.8
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,329.52,240.69
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,283.51,206.12
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,252.5,184.91
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,191.99,125.91
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,108.81,60.87
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,101.32,79.75
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,141.22,113.14
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,100.17,79.34
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,66.62,51.39
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,63.99,49.45
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,56.24,43.03
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,52.45,39.93
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,48.62,36.68
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,42.98,31.68
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,37.29,26.42
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,28.29,17.9
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,19.18,2.08
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.6,1.78
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,97.66,73.55
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,152.42,121.92
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,195.75,158.77
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,238.31,193.81
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,274.15,222.38
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,309.22,249.48
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,348.66,278.9
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,387.07,306.67
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,388.88,305.38
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,389.43,303.32
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,611.37,472.63
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,796.32,601.03
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,656.2,496.67
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,492.44,372.8
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,492.63,372.06
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,491.45,369.42
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,610.23,458.23
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,683.94,511.45
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,650.36,483.99
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,610.99,453.01
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,569.98,420.99
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,526.81,386.64
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,479.92,348.88
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,431.59,309.02
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,364.12,259.1
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,321.13,230.43
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,280.92,189.82
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,221.39,132.93
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,182.94,117.85
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,192.14,140.5
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,123.17,96.12
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,75.4,57.25
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,100.34,78.1
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,127.9,101.0
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,96.21,75.08
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,66.45,50.47
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,62.41,47.38
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,58.34,44.09
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,51.14,37.84
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,41.35,29.17
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.67,18.49
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,17.84,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,39.75,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,110.26,24.24
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,223.77,174.63
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,310.0,251.27
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,371.45,302.91
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,433.59,352.65
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,481.35,389.35
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,528.37,424.05
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,547.39,435.13
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,563.62,443.91
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,693.3,539.6
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,806.4,616.76
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,813.17,617.59
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,816.13,616.92
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,702.41,534.54
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,564.94,431.29
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,683.33,519.43
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,757.46,571.42
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,642.73,484.59
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,514.68,388.29
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,494.52,372.67
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,473.77,355.9
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,477.16,357.8
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,475.23,354.52
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,425.91,315.8
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,384.55,283.52
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,359.77,261.86
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,326.04,232.3
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,285.76,201.96
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,249.62,176.49
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,212.32,146.47
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,160.43,111.6
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,111.11,87.07
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,77.87,59.82
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,100.24,78.82
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,125.46,100.14
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,114.08,90.88
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,102.25,81.2
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,88.69,70.07
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,74.62,58.24
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,59.95,45.61
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,44.79,32.28
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,30.43,19.1
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,16.07,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,66.36,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,176.81,20.38
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,308.29,239.97
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,427.46,343.41
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,506.66,407.58
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,586.55,468.76
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,638.98,506.58
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,689.96,541.71
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,724.05,563.43
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,751.38,579.82
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,770.86,590.49
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,786.89,598.7
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,792.05,599.42
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,793.54,597.82
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,672.6,508.79
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,541.39,408.96
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,538.78,405.9
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,534.37,400.74
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,437.32,328.24
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,349.95,262.3
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,508.95,381.61
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,611.31,452.3
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,569.41,418.76
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,525.27,383.8
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,451.17,327.22
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,391.59,283.28
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,367.86,258.76
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,324.36,215.42
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,269.5,169.23
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,214.42,124.9
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,159.24,86.12
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,96.23,52.95
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,69.65,52.17
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,71.4,53.78
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,69.73,52.68
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,68.05,51.56
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,59.61,44.66
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,56.85,42.46
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,53.13,39.55
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,49.39,36.49
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,43.0,30.92
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,36.52,25.05
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.67,15.74
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.64,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,49.03,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,139.79,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,267.29,205.56
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,380.15,304.14
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,465.82,372.74
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,550.98,437.0
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,607.01,474.76
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,661.55,509.0
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,700.33,530.84
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,736.51,549.93
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,757.11,561.35
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,770.14,567.86
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,778.58,572.23
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,783.3,574.27
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,779.39,572.06
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,771.72,567.3
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,756.18,557.15
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,737.05,543.94
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,711.41,525.65
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,682.5,504.71
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,522.52,387.65
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,366.59,271.67
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,418.64,310.04
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,448.39,329.72
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,385.51,283.03
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,332.77,244.69
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,343.5,244.09
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,324.49,215.58
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,269.52,169.03
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,214.23,124.49
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,158.03,85.19
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,94.02,52.07
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,68.0,50.84
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,68.3,51.26
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,66.86,50.33
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,65.41,49.39
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,62.69,47.26
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,54.97,40.89
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,51.14,37.87
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,47.27,34.69
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,41.17,29.34
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,35.0,23.72
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,25.04,14.3
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.91,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,82.82,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,208.19,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,345.98,262.97
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,468.54,369.0
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,547.36,432.15
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,620.76,487.86
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,672.49,525.32
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,722.24,559.73
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,754.98,580.94
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,784.71,599.52
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,802.14,610.37
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,816.0,618.72
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,693.21,529.78
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,541.06,414.39
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,519.6,397.42
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,483.31,369.14
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,468.55,356.44
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,453.58,343.57
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,432.32,326.1
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,411.68,309.27
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,539.04,404.4
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,619.64,460.16
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,576.34,425.23
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,530.71,388.56
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,444.62,323.98
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,376.2,274.65
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,362.26,256.17
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,323.38,214.35
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,267.11,166.4
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,210.78,120.96
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,154.03,81.88
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,97.9,56.1
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,63.99,47.75
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,63.12,47.19
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,61.46,46.06
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,59.79,44.9
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,57.6,43.19
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,55.42,41.45
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,51.89,38.59
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,44.39,32.23
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,38.92,27.43
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,33.46,22.4
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.84,13.16
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,14.09,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,158.34,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,299.19,225.85
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,423.91,335.55
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,507.07,402.22
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,591.09,465.88
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,344.73,279.16
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.29
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,71.87,53.79
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,91.17,69.07
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,101.1,76.69
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,110.98,84.19
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,307.46,241.02
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,491.95,378.99
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,657.67,501.35
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,778.66,584.64
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,761.34,570.03
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,740.47,554.31
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,714.0,534.34
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,684.25,511.57
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,648.95,483.82
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,610.68,453.42
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,568.25,420.0
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,523.48,383.97
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,475.27,343.86
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,425.3,301.45
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,372.23,256.49
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,318.22,210.21
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,262.67,163.22
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,206.84,118.46
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,150.57,79.77
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,94.91,54.77
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,65.24,48.6
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,66.44,49.76
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,64.53,48.43
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,62.6,47.07
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,60.15,45.15
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,52.94,39.19
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,49.39,36.39
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,45.83,33.44
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,40.05,28.35
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,34.26,23.01
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.27,13.26
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,14.51,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
