Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,127.67,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,266.79,199.53
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,389.39,309.26
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,475.25,378.69
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,561.98,445.06
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,616.85,485.02
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,670.22,522.2
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,709.05,547.65
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,740.81,567.5
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,761.24,578.18
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,778.2,586.38
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,785.67,587.47
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,789.38,586.22
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,783.69,579.47
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,774.23,570.49
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,752.12,553.83
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,733.05,539.34
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,707.58,520.83
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,678.8,499.72
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,645.37,474.07
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,608.64,445.54
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,566.83,413.48
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,522.58,378.7
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,474.62,339.61
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,424.69,297.95
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,371.76,253.59
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,317.76,207.79
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,261.95,161.08
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,205.66,116.43
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,148.95,78.06
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,92.73,53.71
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,70.73,52.9
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,60.66,44.78
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,59.27,43.87
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,57.88,42.94
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,55.24,40.86
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,52.56,38.7
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,48.89,35.8
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,45.21,32.75
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,36.35,25.14
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,31.16,20.39
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,21.84,11.14
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,12.8,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,167.1,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,343.88,253.96
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,469.42,367.29
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,546.86,429.15
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,619.45,483.59
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,670.15,522.62
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,718.86,558.63
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,750.06,580.35
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,778.27,599.2
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,794.69,608.41
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,807.55,615.17
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,801.81,609.51
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,800.32,607.01
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,792.34,599.42
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,780.65,589.49
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,761.74,574.75
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,739.33,557.78
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,711.09,536.29
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,679.65,512.05
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,643.52,483.02
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,604.72,451.61
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,561.66,417.4
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,516.41,380.68
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,467.87,339.99
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,417.81,297.22
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,365.19,252.18
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,311.68,206.02
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,256.56,159.1
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,201.5,115.08
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,163.5,101.88
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,169.96,123.93
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,152.66,119.88
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,142.82,112.26
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,98.79,76.74
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,59.65,44.6
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,57.46,42.92
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,55.3,41.18
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,47.15,34.49
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,43.51,31.46
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,38.06,26.63
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.63,21.56
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.61,11.43
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,12.8,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,72.27,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,241.42,175.43
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,360.67,286.53
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,448.29,359.92
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,536.87,430.36
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,591.8,471.97
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,645.39,510.83
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,685.17,537.34
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,718.31,558.24
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,570.66,445.86
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,389.24,303.0
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,431.32,334.71
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,487.07,374.79
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,630.02,483.48
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,750.36,569.82
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,608.11,461.66
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,451.71,341.48
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,446.22,336.64
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,439.52,330.28
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,466.55,348.95
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,479.16,356.41
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,432.53,320.83
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,387.86,287.09
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,413.48,302.08
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,407.66,289.1
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,356.38,245.05
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,304.2,200.05
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,251.02,155.14
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,197.88,113.03
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,135.77,70.65
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,81.39,47.79
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,64.72,48.03
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,63.55,47.22
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,61.94,46.12
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,60.32,45.01
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,58.54,43.65
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,52.14,38.36
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,48.2,35.13
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,44.23,31.75
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,38.8,26.95
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,33.44,21.94
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.6,10.88
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,11.95,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,24.46,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,161.12,113.48
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,274.26,217.39
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,360.07,290.3
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,449.16,362.87
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,509.17,409.9
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,569.03,454.62
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,382.39,306.62
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,163.4,127.23
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,326.12,258.53
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,472.83,370.89
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,286.52,224.67
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,105.97,79.11
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,239.84,185.1
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,377.75,289.3
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,393.0,299.16
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,406.47,307.97
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,420.06,317.54
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,431.02,324.98
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,380.97,286.15
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,329.92,247.0
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,376.96,281.6
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,411.1,304.88
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,289.45,214.9
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,187.55,139.79
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,243.84,180.2
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,286.9,208.39
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,230.08,167.9
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,190.03,141.18
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,186.17,134.96
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,166.08,122.17
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,159.03,125.74
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,149.88,118.64
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,117.57,92.66
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,84.6,65.71
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,80.35,62.35
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,77.41,59.99
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,70.58,54.36
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,63.62,48.41
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,52.7,38.86
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,41.69,28.91
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,25.46,12.67
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.8,7.78
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.39,22.18
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,55.52,40.03
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,75.44,56.7
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,97.61,75.2
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,119.44,93.12
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,138.3,108.32
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,157.03,123.2
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,181.54,142.6
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,220.7,173.24
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,185.47,144.22
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,166.85,128.56
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,129.49,98.72
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,94.72,70.86
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,105.42,79.13
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,116.0,87.17
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,227.73,174.6
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,329.44,250.87
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,332.66,251.79
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,334.67,252.22
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,291.89,219.79
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,252.87,190.42
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,320.6,239.35
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,367.74,269.38
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,326.94,237.74
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,290.62,210.41
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,205.13,149.94
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,141.01,106.27
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,78.16,57.16
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.41
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,63.93,48.5
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,112.47,89.12
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,102.16,80.86
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,103.91,82.74
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,97.29,77.37
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,86.29,68.22
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,74.82,58.62
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,63.02,48.48
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,48.79,36.03
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.28,23.91
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.41,10.21
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,10.24,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.17
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,9.85
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,18.8
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,27.67
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,51.05,37.26
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,62.74,47.03
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,65.03,48.84
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,67.64,50.88
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,97.73,75.54
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,127.98,99.99
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,71.46,53.42
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,21.51,12.16
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,42.7,29.6
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,64.0,46.93
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,121.5,93.23
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,179.68,138.99
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,140.84,107.93
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,103.61,78.19
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,160.0,122.79
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,214.69,164.89
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,171.96,131.43
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,130.85,99.27
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,138.49,105.39
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,145.77,111.13
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,136.82,104.17
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,128.1,97.44
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,133.6,101.93
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,138.59,106.02
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,148.8,114.02
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,156.54,120.54
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,135.85,109.37
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,115.17,92.42
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,88.59,70.42
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,60.55,46.79
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,52.19,39.72
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,43.85,32.57
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,35.53,25.4
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,27.23,18.13
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,19.77,11.46
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,12.34,4.77
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.57,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,10.7,3.38
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,12.36,4.74
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,9.48,2.3
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.09,1.86
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.93,2.52
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,10.34,2.83
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,10.76,3.15
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,178.87,138.97
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,344.4,265.99
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,302.22,232.47
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,263.45,202.39
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,260.99,200.37
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,258.08,197.88
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,242.83,185.63
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,228.29,174.05
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,164.15,124.74
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,99.06,74.1
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,174.35,128.97
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,229.36,166.58
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,192.46,138.61
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,156.8,118.28
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,145.46,117.5
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,138.46,112.0
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,124.74,100.81
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,110.3,88.92
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,102.37,82.42
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,94.19,75.59
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,81.1,64.5
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,67.59,52.79
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,52.62,39.53
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,37.72,26.03
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,22.09,8.91
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,1.96
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,11.32
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,21.48
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,44.86,32.35
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,58.69,44.09
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,72.3,55.44
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,155.45,125.41
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,230.63,186.81
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,249.57,201.27
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,267.85,215.19
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,436.57,350.76
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,584.78,463.79
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,375.5,298.89
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,156.91,121.57
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,164.5,127.57
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,171.92,133.04
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,152.64,117.53
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,134.18,102.73
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,327.01,255.53
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,480.93,369.83
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,301.06,231.85
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,136.53,103.83
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,74.95,55.02
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,12.43,4.48
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,55.27,39.33
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,97.46,73.32
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,65.68,47.8
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,33.15,21.48
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,24.42,14.44
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,15.7,7.9
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,33.52,23.29
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,51.39,38.73
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,56.38,43.22
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,47.76
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,40.99
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,34.17
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,37.2,26.9
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,28.89,19.54
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,21.02,12.49
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,13.16,5.41
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,48.86,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,208.75,125.92
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,337.59,268.66
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,421.51,342.23
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,506.82,412.35
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,562.67,456.05
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,617.31,496.81
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,344.64,283.01
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,31.4,20.5
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,48.04,34.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,64.75,48.05
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,70.2,52.26
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,75.74,56.53
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,49.78,35.25
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,24.01,14.1
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,71.54,52.71
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,120.37,91.62
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,102.48,77.18
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,85.02,63.17
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,78.3,57.64
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,71.6,52.14
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,96.95,72.37
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,121.84,92.07
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,94.68,70.39
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,67.4,48.61
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,95.63,71.17
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,122.58,92.55
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,140.05,106.25
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,155.77,118.57
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,136.44,103.94
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,117.8,93.86
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,81.21,63.45
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,69.23,53.53
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,88.75,70.38
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,118.9,96.21
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,87.81,69.99
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,59.53,45.91
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,54.74,41.87
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,49.92,37.59
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,41.88,30.25
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.69,20.78
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.94,3.69
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.44,6.22
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,38.73,25.87
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,67.66,51.07
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,106.12,83.92
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,132.46,106.4
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,158.37,128.08
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,124.29,99.15
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,105.54,82.8
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,110.48,86.68
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,115.68,90.71
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,99.93,77.38
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,85.47,65.21
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,130.89,102.22
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,176.38,138.66
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,175.76,137.84
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,175.32,137.3
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,169.54,132.48
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,164.06,127.96
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,179.1,139.68
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,193.47,150.72
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,188.83,146.94
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,184.32,143.33
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,171.59,133.24
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,159.29,123.54
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,154.66,119.94
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,150.12,116.44
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,148.17,114.99
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,145.96,113.38
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,123.73,95.77
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,101.89,82.0
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,124.82,101.72
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,147.86,121.46
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,108.86,88.75
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,66.01,52.16
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,57.61,44.98
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,48.86,37.39
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,39.7,29.32
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,30.56,21.17
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,21.85,13.32
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,13.17,5.43
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.57,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
