Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.05,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.1,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.98,0.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.86,2.74
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,12.75,5.25
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,15.64,7.74
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,21.44,12.64
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,27.25,17.49
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,36.39,25.16
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,45.55,32.78
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,41.41,29.21
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,37.27,25.66
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,28.98,18.66
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,20.69,11.69
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,30.25,19.6
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,39.83,27.46
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,74.91,56.36
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,110.38,85.3
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,163.45,128.1
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,214.74,168.72
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,148.87,115.84
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,84.9,64.09
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,72.84,54.21
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,60.7,44.24
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,42.34,29.23
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,24.03,14.2
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,41.89,28.97
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,59.8,43.76
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,52.69,37.98
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,45.59,33.86
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,53.9,41.14
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,62.23,48.46
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,36.39,26.2
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,10.71,3.78
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,9.47,2.7
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.61
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.16
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,14.03,0.92
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,31.85,20.38
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,54.24,40.05
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,75.06,58.15
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,99.18,78.96
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,123.06,99.19
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,292.27,243.03
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,451.28,371.43
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,401.29,327.64
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,333.56,270.67
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,475.0,384.72
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,613.71,490.44
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,677.53,536.62
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,722.93,568.35
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,708.03,554.53
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,689.6,538.18
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,664.72,518.17
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,636.63,495.46
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,567.47,439.63
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,498.37,384.41
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,462.66,355.58
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,428.14,327.32
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,395.09,299.8
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,361.8,271.66
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,326.53,241.37
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,290.16,210.0
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,246.19,178.7
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,217.42,161.53
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,189.86,142.18
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,163.56,133.52
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,151.51,123.78
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,134.09,109.43
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,123.98,101.35
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,113.49,92.84
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,100.78,82.11
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,87.58,70.81
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,74.13,59.21
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,60.21,46.94
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,45.77,33.97
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,30.9,20.27
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,15.86,1.4
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.88,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,19.81,10.54
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,32.27,21.64
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,45.83,33.5
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,60.19,45.87
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,74.27,57.8
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,89.23,70.23
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,103.98,82.27
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,109.38,86.37
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,115.03,90.64
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,63.5,47.58
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,17.35,8.91
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,107.94,84.1
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,204.29,161.49
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,144.84,112.95
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,89.35,67.63
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,107.62,82.4
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,125.69,96.85
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,294.03,231.12
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,439.53,340.18
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,288.39,223.43
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,154.87,119.29
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,242.94,187.36
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,312.4,237.66
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,312.37,226.79
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,284.76,189.76
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,231.68,144.03
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,178.4,101.95
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,124.44,67.92
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,62.96,48.38
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,64.7,50.04
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,67.72,52.76
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,65.41,50.92
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,57.84,44.54
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,55.21,42.37
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,52.58,40.13
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,47.84,36.05
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,43.06,31.77
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,35.96,25.28
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,28.8,18.28
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,14.17,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,180.64,47.12
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,350.79,280.07
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,435.41,359.13
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,522.2,432.38
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,577.25,476.99
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,631.26,518.45
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,662.26,539.51
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,695.76,561.54
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,715.69,573.79
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,732.3,583.41
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,738.37,585.45
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,740.85,585.01
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,735.46,578.5
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,726.41,569.56
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,704.63,551.33
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,685.25,533.99
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,660.53,513.39
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,632.64,490.21
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,554.97,428.36
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,475.89,366.29
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,433.12,332.56
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,398.06,304.34
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,406.48,304.92
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,387.21,280.3
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,324.89,232.94
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,285.77,207.05
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,242.84,166.01
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,186.57,115.72
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,148.82,96.18
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,120.4,96.95
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,110.38,88.79
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,99.97,80.21
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,95.11,76.45
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,90.12,72.51
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,81.28,65.04
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,72.1,57.18
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,62.81,49.27
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,53.23,40.85
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,41.4,30.15
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,29.24,18.72
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,14.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,80.18,7.19
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,160.83,125.85
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,216.35,177.94
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,271.56,226.32
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,316.68,264.46
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,361.78,300.99
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,455.25,375.06
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,531.81,433.08
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,622.78,500.64
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,703.81,556.85
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,602.52,476.9
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,492.66,389.92
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,609.42,478.42
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,706.63,546.81
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,638.55,491.61
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,563.17,433.01
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,603.82,462.13
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,625.71,475.49
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,567.09,429.17
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,506.95,382.59
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,481.35,361.75
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,449.68,335.55
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,421.47,310.1
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,386.24,277.36
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,337.32,235.14
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,287.72,192.3
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,236.96,157.93
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,213.62,148.77
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,157.71,105.14
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,92.44,72.94
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,79.57,62.39
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,66.37,51.38
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,69.95,54.7
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,74.07,58.49
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,71.27,56.19
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,68.54,53.88
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,59.28,46.01
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,52.24,39.81
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,41.98,30.49
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,31.56,20.45
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,147.66,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,293.19,228.91
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,382.42,312.73
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,476.25,392.04
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,537.12,441.56
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,596.79,487.96
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,638.8,518.15
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,678.33,545.4
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,700.67,559.92
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,719.83,571.93
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,726.33,573.48
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,733.36,575.52
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,729.32,570.47
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,721.6,562.87
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,707.35,549.82
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,689.5,534.08
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,663.71,513.03
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,634.75,489.39
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,601.08,461.32
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,566.96,432.23
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,525.92,397.94
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,482.66,361.13
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,436.11,320.34
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,387.9,277.53
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,337.19,232.88
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,285.57,187.52
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,232.04,142.15
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,178.34,100.62
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,116.6,61.57
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,64.43,49.05
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,63.1,48.09
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,61.78,47.11
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,59.62,45.49
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,57.43,43.84
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,54.34,41.27
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,51.22,38.62
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,42.85,31.49
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,38.61,27.75
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,32.12,21.81
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,25.59,15.3
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,12.56,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,200.06,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,401.01,312.15
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,484.93,395.84
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,570.34,468.27
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,623.62,510.88
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,675.38,549.37
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,700.75,564.67
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,730.85,582.27
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,748.05,590.06
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,761.96,595.15
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,766.9,593.66
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,768.14,589.61
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,760.63,581.58
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,749.37,571.2
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,731.87,556.05
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,710.7,537.58
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,683.14,515.09
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,652.24,489.99
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,616.95,461.33
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,578.83,430.11
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,535.97,395.42
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,490.73,358.1
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,442.07,317.29
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,391.62,274.16
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,338.71,228.4
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,284.74,181.8
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,229.09,135.18
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,173.12,92.57
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,116.42,59.1
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,63.24,47.59
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,61.81,46.58
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,60.31,45.45
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,57.93,43.57
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,49.67,36.71
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,47.03,34.55
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,44.39,32.33
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,40.77,29.25
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,37.19,26.06
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,30.76,20.26
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,24.34,13.91
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,11.88,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,190.8,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,374.57,285.0
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,461.03,369.97
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,548.95,442.33
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,604.55,486.19
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,658.58,526.3
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,692.99,548.98
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,724.62,568.58
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,743.64,579.53
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,752.11,582.85
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,757.35,582.82
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,758.96,580.33
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,753.11,576.34
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,743.51,569.56
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,726.44,556.47
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,705.79,539.25
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,678.96,517.03
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,648.83,492.13
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,614.03,463.63
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,576.19,432.3
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,534.18,397.84
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,489.72,360.62
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,441.43,319.63
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,391.43,276.34
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,339.09,230.5
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,285.66,183.84
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,230.41,137.39
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,174.84,94.96
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,118.2,61.31
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,65.84,49.85
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,64.43,48.82
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,62.96,47.71
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,53.93,40.3
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,51.88,38.75
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,49.32,36.73
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,46.77,34.64
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,42.83,31.32
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,38.91,27.85
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,32.1,21.69
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,25.28,14.86
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,11.35,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,176.73,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,357.1,270.42
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,444.91,360.27
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,535.51,436.62
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,585.63,478.53
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,641.59,522.68
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,677.82,549.05
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,711.26,572.41
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,731.04,585.69
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,747.41,596.21
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,753.34,597.93
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,749.15,592.21
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,584.41,463.85
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,393.78,310.86
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,444.08,349.59
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,477.17,373.91
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,579.77,453.84
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,640.87,499.76
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,605.81,469.18
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,568.09,436.51
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,526.31,400.91
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,482.29,362.78
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,434.6,320.44
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,385.34,276.21
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,333.6,230.16
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,280.99,183.59
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,227.28,137.67
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,173.6,96.25
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,118.91,63.7
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,69.25,52.95
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,60.8,45.98
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,60.43,45.8
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,58.57,44.43
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,56.72,43.06
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,54.71,41.41
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,48.45,36.06
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,44.29,32.48
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,40.14,28.75
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,33.66,22.81
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,27.25,16.18
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,13.46,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.83,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,13.18,4.21
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,25.2,14.92
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,38.06,25.91
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,53.2,38.76
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,67.99,51.18
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,324.0,266.49
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,563.89,454.64
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,593.79,475.16
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,628.33,499.83
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,646.9,511.58
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,661.87,520.56
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,664.03,522.79
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,662.72,522.32
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,442.32,351.46
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,200.34,156.6
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,339.31,268.75
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,455.49,358.88
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,435.22,341.9
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,414.73,325.0
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,369.82,288.86
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,334.3,260.31
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,233.6,181.49
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,146.18,113.21
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,185.22,143.75
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,217.85,168.5
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,221.64,165.08
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,206.91,147.38
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,144.63,94.65
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,66.73,52.13
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,67.16,52.67
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,67.75,53.31
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,65.36,51.49
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,57.74,45.06
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,54.34,42.16
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,50.89,39.14
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,46.01,34.91
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,41.09,30.46
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,33.45,23.33
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,25.69,15.36
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,179.86,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,417.43,317.56
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,506.49,423.93
